Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,2,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,22,7,15,24.0,4.0,2.05,10.8,4.5,0.0,0.0
2018,1,22,7,30,48.0,8.0,2.1,11.1,9.0,6.83,0.0
2018,1,22,7,45,78.0,13.5,2.1,11.35,20.0,10.45,0.79
2018,1,22,8,0,108.0,19.0,2.1,11.6,31.0,14.59,6.9
2018,1,22,8,15,329.0,36.0,2.1,11.85,96.5,28.46,19.59
2018,1,22,8,30,550.0,53.0,2.1,12.1,162.0,42.72,32.63
2018,1,22,8,45,319.5,39.5,2.1,12.35,106.5,29.72,21.16
2018,1,22,9,0,89.0,26.0,2.1,12.6,51.0,18.84,11.4
2018,1,22,9,15,44.5,37.0,2.1,12.85,49.5,30.54,21.94
2018,1,22,9,30,0.0,48.0,2.1,13.1,48.0,39.69,30.11
2018,1,22,9,45,0.0,59.5,2.1,13.3,59.5,49.27,38.59
2018,1,22,10,0,0.0,71.0,2.1,13.5,71.0,58.88,47.02
2018,1,22,10,15,6.0,100.5,2.15,13.7,103.5,81.87,67.19
2018,1,22,10,30,12.0,130.0,2.2,13.9,136.0,104.04,82.39
2018,1,22,10,45,34.5,165.0,2.25,14.05,182.0,128.63,101.51
2018,1,22,11,0,57.0,200.0,2.3,14.2,228.0,159.75,125.71
2018,1,22,11,15,93.0,213.0,2.35,14.3,261.0,182.14,142.38
2018,1,22,11,30,129.0,226.0,2.4,14.4,294.0,208.03,162.46
2018,1,22,11,45,238.5,222.5,2.45,14.45,350.5,249.67,193.73
2018,1,22,12,0,348.0,219.0,2.5,14.5,407.0,301.55,234.53
2018,1,22,12,15,235.0,224.0,2.45,14.5,351.0,283.66,224.17
2018,1,22,12,30,122.0,229.0,2.4,14.5,295.0,250.77,200.29
2018,1,22,12,45,87.5,217.5,2.35,14.5,264.5,228.42,183.25
2018,1,22,13,0,53.0,206.0,2.3,14.5,234.0,207.11,166.48
2018,1,22,13,15,39.0,177.5,2.25,14.45,198.0,177.99,143.13
2018,1,22,13,30,25.0,149.0,2.2,14.4,162.0,146.72,117.68
2018,1,22,13,45,212.0,145.0,2.1,14.3,245.5,277.41,227.57
2018,1,22,14,0,399.0,141.0,2.0,14.2,329.0,413.96,338.85
2018,1,22,14,15,579.0,114.0,1.9,14.0,369.0,523.73,426.84
2018,1,22,14,30,759.0,87.0,1.8,13.8,409.0,630.22,510.45
2018,1,22,14,45,755.5,81.0,1.65,13.6,380.0,633.17,513.0
2018,1,22,15,0,752.0,75.0,1.5,13.4,351.0,636.04,515.99
2018,1,22,15,15,646.5,78.0,1.5,13.4,297.0,578.78,472.7
2018,1,22,15,30,541.0,81.0,1.5,13.4,243.0,513.22,422.22
2018,1,22,15,45,309.0,80.0,1.15,12.45,169.5,344.62,286.61
2018,1,22,16,0,77.0,79.0,0.8,11.5,96.0,153.02,125.89
2018,1,22,16,15,51.0,61.0,0.85,11.0,71.5,102.77,83.26
2018,1,22,16,30,25.0,43.0,0.9,10.5,47.0,64.25,49.26
2018,1,22,16,45,19.5,28.5,0.9,9.95,31.0,44.56,30.39
2018,1,22,17,0,14.0,14.0,0.9,9.4,15.0,21.63,0.0
2018,1,22,17,15,7.0,7.0,0.95,9.2,7.5,10.51,0.0
2018,1,22,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.55,6.55,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.5,6.65,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.55,6.8,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,23,7,15,44.0,7.0,0.6,7.05,8.5,0.0,0.0
2018,1,23,7,30,88.0,14.0,0.6,7.2,17.0,11.95,0.0
2018,1,23,7,45,102.5,25.5,0.65,7.35,34.0,20.05,7.57
2018,1,23,8,0,117.0,37.0,0.7,7.5,51.0,28.83,19.62
2018,1,23,8,15,111.5,55.5,0.7,7.75,73.0,42.18,32.34
2018,1,23,8,30,106.0,74.0,0.7,8.0,95.0,56.31,45.52
2018,1,23,8,45,187.5,87.5,0.75,8.2,135.5,64.87,53.51
2018,1,23,9,0,269.0,101.0,0.8,8.4,176.0,74.58,62.36
2018,1,23,9,15,454.0,95.0,0.8,8.8,244.5,69.34,57.54
2018,1,23,9,30,639.0,89.0,0.8,9.2,313.0,67.21,55.5
2018,1,23,9,45,718.5,83.5,0.85,9.55,359.5,62.81,51.39
2018,1,23,10,0,798.0,78.0,0.9,9.9,406.0,64.3,52.56
2018,1,23,10,15,817.0,80.0,1.0,10.35,437.0,65.4,53.35
2018,1,23,10,30,836.0,82.0,1.1,10.8,468.0,83.98,53.63
2018,1,23,10,45,849.5,83.0,1.2,11.3,492.0,135.19,76.63
2018,1,23,11,0,863.0,84.0,1.3,11.8,516.0,187.08,113.14
2018,1,23,11,15,871.5,84.5,1.3,12.2,532.5,238.02,155.58
2018,1,23,11,30,880.0,85.0,1.3,12.6,549.0,288.61,200.49
2018,1,23,11,45,885.0,85.0,1.3,13.05,558.5,337.16,244.51
2018,1,23,12,0,890.0,85.0,1.3,13.5,568.0,384.54,287.19
2018,1,23,12,15,892.0,84.5,1.15,13.7,569.5,429.76,327.08
2018,1,23,12,30,894.0,84.0,1.0,13.9,571.0,471.38,362.87
2018,1,23,12,45,893.0,83.0,0.9,14.15,564.5,509.06,394.66
2018,1,23,13,0,892.0,82.0,0.8,14.4,558.0,544.27,423.47
2018,1,23,13,15,886.5,81.0,0.7,14.45,544.0,574.44,447.88
2018,1,23,13,30,881.0,80.0,0.6,14.5,530.0,604.79,471.53
2018,1,23,13,45,861.0,80.0,0.5,14.6,505.0,621.85,484.77
2018,1,23,14,0,841.0,80.0,0.4,14.7,480.0,635.01,494.83
2018,1,23,14,15,762.5,88.0,0.35,14.6,434.5,614.69,481.14
2018,1,23,14,30,684.0,96.0,0.3,14.5,389.0,591.88,465.49
2018,1,23,14,45,716.0,85.5,0.3,14.45,370.5,616.64,485.83
2018,1,23,15,0,748.0,75.0,0.3,14.4,352.0,635.34,500.97
2018,1,23,15,15,740.0,68.0,0.3,14.4,317.5,630.75,498.01
2018,1,23,15,30,732.0,61.0,0.3,14.4,283.0,622.99,492.68
2018,1,23,15,45,628.5,61.0,0.3,13.85,231.5,557.46,445.23
2018,1,23,16,0,525.0,61.0,0.3,13.3,180.0,484.89,390.76
2018,1,23,16,15,471.0,53.0,0.3,13.0,142.5,436.19,351.8
2018,1,23,16,30,417.0,45.0,0.3,12.7,105.0,386.11,308.76
2018,1,23,16,45,287.0,33.0,0.3,12.4,67.5,280.03,214.18
2018,1,23,17,0,157.0,21.0,0.3,12.1,30.0,159.72,25.04
2018,1,23,17,15,78.5,10.5,0.3,11.9,15.0,60.07,0.0
2018,1,23,17,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,24,7,15,0.0,3.5,1.4,6.75,3.5,0.0,0.0
2018,1,24,7,30,0.0,7.0,1.4,7.3,7.0,5.97,0.0
2018,1,24,7,45,0.0,17.0,1.45,7.85,17.0,14.02,3.96
2018,1,24,8,0,0.0,27.0,1.5,8.4,27.0,22.3,13.87
2018,1,24,8,15,0.0,38.0,1.7,8.85,38.0,31.38,22.53
2018,1,24,8,30,0.0,49.0,1.9,9.3,49.0,40.24,30.82
2018,1,24,8,45,5.5,71.0,2.05,9.75,72.5,57.04,46.14
2018,1,24,9,0,11.0,93.0,2.2,10.2,96.0,73.42,60.91
2018,1,24,9,15,38.0,116.0,2.3,10.5,129.0,87.66,73.6
2018,1,24,9,30,65.0,139.0,2.4,10.8,162.0,103.09,87.17
2018,1,24,9,45,134.5,157.0,2.55,11.1,210.5,112.06,94.88
2018,1,24,10,0,204.0,175.0,2.7,11.4,259.0,123.86,105.0
2018,1,24,10,15,257.5,181.0,2.85,11.8,295.0,123.62,104.43
2018,1,24,10,30,311.0,187.0,3.0,12.2,331.0,136.27,105.1
2018,1,24,10,45,242.5,205.0,3.15,12.6,321.0,164.55,123.92
2018,1,24,11,0,174.0,223.0,3.3,13.0,311.0,188.62,144.93
2018,1,24,11,15,179.5,232.0,3.5,13.25,325.0,210.44,162.66
2018,1,24,11,30,185.0,241.0,3.7,13.5,339.0,232.8,181.5
2018,1,24,11,45,142.0,241.0,3.9,13.75,317.0,234.79,185.5
2018,1,24,12,0,99.0,241.0,4.1,14.0,295.0,230.19,183.6
2018,1,24,12,15,66.5,230.0,4.2,13.95,266.5,217.02,174.13
2018,1,24,12,30,34.0,219.0,4.3,13.9,238.0,200.04,161.02
2018,1,24,12,45,25.5,206.0,4.35,13.9,220.0,184.74,148.79
2018,1,24,13,0,17.0,193.0,4.4,13.9,202.0,171.64,138.23
2018,1,24,13,15,11.0,173.5,4.45,13.75,179.5,153.14,123.17
2018,1,24,13,30,5.0,154.0,4.5,13.6,157.0,133.72,107.22
2018,1,24,13,45,2.5,137.0,4.5,13.4,138.5,117.93,94.23
2018,1,24,14,0,0.0,120.0,4.5,13.2,120.0,101.73,80.8
2018,1,24,14,15,0.0,88.0,4.35,13.0,88.0,73.41,57.05
2018,1,24,14,30,0.0,56.0,4.2,12.8,56.0,46.37,34.17
2018,1,24,14,45,2.5,59.5,4.1,12.55,60.5,51.01,38.34
2018,1,24,15,0,5.0,63.0,4.0,12.3,65.0,55.72,42.58
2018,1,24,15,15,62.5,69.5,4.0,12.3,89.0,117.68,97.45
2018,1,24,15,30,120.0,76.0,4.0,12.3,113.0,182.33,153.85
2018,1,24,15,45,222.5,77.0,3.7,11.95,133.0,262.19,223.26
2018,1,24,16,0,325.0,78.0,3.4,11.6,153.0,359.46,304.36
2018,1,24,16,15,283.0,64.0,3.35,11.4,119.5,314.38,264.51
2018,1,24,16,30,241.0,50.0,3.3,11.2,86.0,268.75,223.09
2018,1,24,16,45,176.0,36.0,3.2,11.0,57.5,207.71,164.09
2018,1,24,17,0,111.0,22.0,3.1,10.8,29.0,132.19,39.37
2018,1,24,17,15,55.5,11.0,3.2,10.45,14.5,45.69,0.0
2018,1,24,17,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,25,7,15,24.5,7.0,1.05,7.05,8.0,0.0,0.0
2018,1,25,7,30,49.0,14.0,1.1,7.5,16.0,11.95,0.0
2018,1,25,7,45,124.5,26.5,1.2,7.95,39.5,20.46,8.9
2018,1,25,8,0,200.0,39.0,1.3,8.4,63.0,29.87,20.54
2018,1,25,8,15,124.0,33.0,1.45,8.65,50.0,24.8,16.68
2018,1,25,8,30,48.0,27.0,1.6,8.9,37.0,22.69,15.0
2018,1,25,8,45,54.5,52.0,1.75,9.15,65.5,41.77,32.46
2018,1,25,9,0,61.0,77.0,1.9,9.4,94.0,59.71,48.75
2018,1,25,9,15,250.5,95.5,2.0,9.65,182.0,70.95,58.83
2018,1,25,9,30,440.0,114.0,2.1,9.9,270.0,81.28,67.97
2018,1,25,9,45,624.0,94.5,2.2,10.15,341.0,69.67,57.39
2018,1,25,10,0,808.0,75.0,2.3,10.4,412.0,61.95,50.32
2018,1,25,10,15,703.5,97.0,2.4,10.65,405.5,70.21,57.56
2018,1,25,10,30,599.0,119.0,2.5,10.9,399.0,98.52,68.72
2018,1,25,10,45,388.0,150.5,2.6,11.1,335.5,138.66,97.19
2018,1,25,11,0,177.0,182.0,2.7,11.3,272.0,162.9,124.29
2018,1,25,11,15,115.5,185.0,2.75,11.45,244.5,166.19,129.8
2018,1,25,11,30,54.0,188.0,2.8,11.6,217.0,163.25,130.14
2018,1,25,11,45,273.5,185.5,2.85,11.75,335.5,232.86,181.44
2018,1,25,12,0,493.0,183.0,2.9,11.9,454.0,327.42,255.14
2018,1,25,12,15,479.0,185.0,2.95,11.95,449.0,352.28,278.43
2018,1,25,12,30,465.0,187.0,3.0,12.0,444.0,374.87,299.58
2018,1,25,12,45,584.0,158.5,3.05,12.05,477.0,435.86,350.27
2018,1,25,13,0,703.0,130.0,3.1,12.1,510.0,499.08,402.78
2018,1,25,13,15,524.5,165.5,3.1,12.05,445.0,459.27,373.55
2018,1,25,13,30,346.0,201.0,3.1,12.0,380.0,401.68,328.8
2018,1,25,13,45,297.5,195.5,3.15,11.95,345.0,382.2,314.58
2018,1,25,14,0,249.0,190.0,3.2,11.9,310.0,358.92,296.64
2018,1,25,14,15,209.5,175.0,3.1,11.75,272.0,328.03,272.29
2018,1,25,14,30,170.0,160.0,3.0,11.6,234.0,280.92,234.32
2018,1,25,14,45,134.0,132.0,2.95,11.45,187.5,231.37,193.74
2018,1,25,15,0,98.0,104.0,2.9,11.3,141.0,179.13,150.06
2018,1,25,15,15,122.0,99.5,2.9,11.3,140.5,195.26,164.72
2018,1,25,15,30,146.0,95.0,2.9,11.3,140.0,225.9,191.14
2018,1,25,15,45,224.5,70.0,2.25,10.6,128.0,272.16,231.72
2018,1,25,16,0,303.0,45.0,1.6,9.9,116.0,306.69,261.1
2018,1,25,16,15,346.5,48.0,1.5,9.45,113.0,344.26,290.33
2018,1,25,16,30,390.0,51.0,1.4,9.0,110.0,375.46,311.38
2018,1,25,16,45,276.5,39.5,1.3,8.55,74.0,283.17,226.22
2018,1,25,17,0,163.0,28.0,1.2,8.1,38.0,179.73,75.78
2018,1,25,17,15,84.0,15.0,1.15,8.05,20.0,67.99,0.0
2018,1,25,17,30,5.0,2.0,1.1,8.0,2.0,0.0,0.0
2018,1,25,17,45,2.5,1.0,1.1,7.9,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,26,7,15,75.0,9.0,0.85,6.1,11.5,0.0,0.0
2018,1,26,7,30,150.0,18.0,0.9,6.6,23.0,15.36,0.0
2018,1,26,7,45,292.0,28.5,0.95,7.15,57.5,23.86,11.94
2018,1,26,8,0,434.0,39.0,1.0,7.7,92.0,32.34,22.85
2018,1,26,8,15,520.0,45.5,1.1,8.1,135.0,37.11,27.82
2018,1,26,8,30,606.0,52.0,1.2,8.5,178.0,41.99,32.55
2018,1,26,8,45,660.0,56.0,1.25,8.9,221.5,44.7,35.16
2018,1,26,9,0,714.0,60.0,1.3,9.3,265.0,51.68,41.51
2018,1,26,9,15,750.5,62.5,1.35,9.6,306.0,53.34,42.96
2018,1,26,9,30,787.0,65.0,1.4,9.9,347.0,55.08,44.42
2018,1,26,9,45,812.5,66.0,1.4,10.2,383.0,55.59,44.75
2018,1,26,10,0,838.0,67.0,1.4,10.5,419.0,56.18,45.14
2018,1,26,10,15,855.0,69.0,1.4,10.8,450.0,57.47,46.15
2018,1,26,10,30,872.0,71.0,1.4,11.1,481.0,86.89,53.54
2018,1,26,10,45,883.5,71.5,1.45,11.35,505.0,138.94,77.65
2018,1,26,11,0,895.0,72.0,1.5,11.6,529.0,191.28,115.18
2018,1,26,11,15,901.0,73.0,1.5,11.8,545.5,243.0,159.0
2018,1,26,11,30,907.0,74.0,1.5,12.0,562.0,294.05,204.99
2018,1,26,11,45,859.5,87.0,1.45,12.2,555.5,335.66,245.57
2018,1,26,12,0,812.0,100.0,1.4,12.4,549.0,375.41,283.61
2018,1,26,12,15,860.5,88.0,1.45,12.45,565.0,424.72,326.78
2018,1,26,12,30,909.0,76.0,1.5,12.5,581.0,475.82,370.86
2018,1,26,12,45,817.5,96.0,1.5,12.55,546.5,491.93,387.91
2018,1,26,13,0,726.0,116.0,1.5,12.6,512.0,499.18,397.01
2018,1,26,13,15,563.0,140.0,1.5,12.45,442.5,463.08,371.95
2018,1,26,13,30,400.0,164.0,1.5,12.3,373.0,408.88,331.36
2018,1,26,13,45,428.0,157.5,1.5,12.2,373.0,436.87,355.55
2018,1,26,14,0,456.0,151.0,1.5,12.1,373.0,464.69,378.95
2018,1,26,14,15,473.5,143.5,1.45,11.9,362.5,483.98,395.51
2018,1,26,14,30,491.0,136.0,1.4,11.7,352.0,502.0,411.05
2018,1,26,14,45,526.5,119.5,1.35,11.5,335.0,520.95,427.65
2018,1,26,15,0,562.0,103.0,1.3,11.3,318.0,545.5,448.22
2018,1,26,15,15,460.0,105.5,1.3,11.3,269.5,476.98,394.79
2018,1,26,15,30,358.0,108.0,1.3,11.3,221.0,413.11,343.98
2018,1,26,15,45,247.0,100.5,1.05,10.45,173.0,313.02,262.62
2018,1,26,16,0,136.0,93.0,0.8,9.6,125.0,215.23,180.43
2018,1,26,16,15,112.5,75.0,0.85,9.15,98.0,179.74,150.24
2018,1,26,16,30,89.0,57.0,0.9,8.7,71.0,143.35,117.98
2018,1,26,16,45,68.5,40.5,0.95,8.2,49.0,111.02,87.42
2018,1,26,17,0,48.0,24.0,1.0,7.7,27.0,71.36,33.3
2018,1,26,17,15,34.0,13.5,1.0,7.5,14.5,33.96,0.0
2018,1,26,17,30,20.0,3.0,1.0,7.3,2.0,0.0,0.0
2018,1,26,17,45,10.0,1.5,1.05,7.05,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,27,7,15,15.5,6.5,0.85,5.9,7.0,0.0,0.0
2018,1,27,7,30,31.0,13.0,0.9,6.5,14.0,11.1,0.0
2018,1,27,7,45,63.5,29.5,0.9,7.05,36.0,23.32,12.05
2018,1,27,8,0,96.0,46.0,0.9,7.6,58.0,35.17,25.42
2018,1,27,8,15,143.5,62.5,1.0,8.2,88.5,47.2,36.89
2018,1,27,8,30,191.0,79.0,1.1,8.8,119.0,59.0,47.86
2018,1,27,8,45,366.0,78.5,1.25,9.4,177.0,58.15,47.24
2018,1,27,9,0,541.0,78.0,1.4,10.0,235.0,60.04,48.93
2018,1,27,9,15,647.0,72.0,1.55,10.6,286.5,55.11,44.36
2018,1,27,9,30,753.0,66.0,1.7,11.2,338.0,55.46,44.52
2018,1,27,9,45,797.0,64.0,1.9,11.8,378.0,53.83,42.87
2018,1,27,10,0,841.0,62.0,2.1,12.4,418.0,59.03,47.31
2018,1,27,10,15,856.0,63.5,2.2,12.7,448.0,60.5,48.46
2018,1,27,10,30,871.0,65.0,2.3,13.0,478.0,83.86,49.88
2018,1,27,10,45,881.0,66.0,2.4,13.3,501.5,135.98,74.5
2018,1,27,11,0,891.0,67.0,2.5,13.6,525.0,188.27,112.27
2018,1,27,11,15,896.5,68.5,2.65,13.8,541.5,240.02,156.34
2018,1,27,11,30,902.0,70.0,2.8,14.0,558.0,291.09,202.65
2018,1,27,11,45,905.0,70.0,2.9,14.2,567.0,339.22,247.44
2018,1,27,12,0,908.0,70.0,3.0,14.4,576.0,385.93,290.82
2018,1,27,12,15,904.5,71.5,3.05,14.5,576.5,429.83,331.39
2018,1,27,12,30,901.0,73.0,3.1,14.6,577.0,471.44,369.21
2018,1,27,12,45,807.0,99.0,3.15,14.75,546.5,491.57,389.56
2018,1,27,13,0,713.0,125.0,3.2,14.9,516.0,502.77,401.61
2018,1,27,13,15,642.0,141.0,3.2,14.9,486.5,509.24,409.18
2018,1,27,13,30,571.0,157.0,3.2,14.9,457.0,503.49,406.64
2018,1,27,13,45,687.5,119.5,3.2,14.9,466.5,566.4,458.55
2018,1,27,14,0,804.0,82.0,3.2,14.9,476.0,622.13,504.6
2018,1,27,14,15,814.5,76.0,3.1,14.8,456.0,644.3,523.33
2018,1,27,14,30,825.0,70.0,3.0,14.7,436.0,663.73,539.96
2018,1,27,14,45,816.0,66.5,2.95,14.55,405.0,669.61,545.63
2018,1,27,15,0,807.0,63.0,2.9,14.4,374.0,672.14,548.56
2018,1,27,15,15,779.5,60.0,2.9,14.4,335.0,658.62,539.05
2018,1,27,15,30,752.0,57.0,2.9,14.4,296.0,641.7,526.66
2018,1,27,15,45,692.0,55.0,2.25,13.4,251.0,599.13,492.9
2018,1,27,16,0,632.0,53.0,1.6,12.4,206.0,559.14,459.61
2018,1,27,16,15,535.0,48.5,1.55,11.65,160.0,483.01,398.95
2018,1,27,16,30,438.0,44.0,1.5,10.9,114.0,406.05,334.66
2018,1,27,16,45,355.5,35.0,1.4,10.15,79.5,334.23,268.84
2018,1,27,17,0,273.0,26.0,1.3,9.4,45.0,253.83,146.65
2018,1,27,17,15,148.0,14.5,1.35,9.2,23.5,110.52,0.0
2018,1,27,17,30,23.0,3.0,1.4,9.0,2.0,0.0,0.0
2018,1,27,17,45,11.5,1.5,1.4,8.85,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,28,7,15,86.0,9.0,1.8,6.5,12.5,7.68,0.0
2018,1,28,7,30,172.0,18.0,1.8,6.8,25.0,15.36,0.0
2018,1,28,7,45,293.5,28.5,1.8,7.1,58.5,23.71,12.75
2018,1,28,8,0,415.0,39.0,1.8,7.4,92.0,32.11,22.78
2018,1,28,8,15,515.5,45.0,1.8,7.85,137.5,36.54,27.37
2018,1,28,8,30,616.0,51.0,1.8,8.3,183.0,41.11,31.81
2018,1,28,8,45,678.5,54.0,1.8,8.75,228.5,46.96,37.24
2018,1,28,9,0,741.0,57.0,1.8,9.2,274.0,49.28,39.34
2018,1,28,9,15,778.0,59.5,1.9,9.9,316.5,51.06,40.83
2018,1,28,9,30,815.0,62.0,2.0,10.6,359.0,52.91,42.32
2018,1,28,9,45,842.5,62.5,2.05,11.3,396.5,53.16,42.35
2018,1,28,10,0,870.0,63.0,2.1,12.0,434.0,60.13,48.36
2018,1,28,10,15,885.0,65.0,2.15,12.6,465.5,61.96,49.76
2018,1,28,10,30,900.0,67.0,2.2,13.2,497.0,87.76,51.82
2018,1,28,10,45,911.5,68.0,2.25,13.8,521.5,141.78,77.65
2018,1,28,11,0,923.0,69.0,2.3,14.4,546.0,196.1,116.82
2018,1,28,11,15,929.5,70.0,2.35,14.8,563.5,249.51,161.98
2018,1,28,11,30,936.0,71.0,2.4,15.2,581.0,302.25,209.28
2018,1,28,11,45,940.0,71.0,2.45,15.6,590.5,352.51,255.3
2018,1,28,12,0,944.0,71.0,2.5,16.0,600.0,401.37,299.79
2018,1,28,12,15,944.0,71.5,2.55,16.2,601.5,447.5,341.57
2018,1,28,12,30,944.0,72.0,2.6,16.4,603.0,491.51,380.69
2018,1,28,12,45,941.5,71.5,2.6,16.55,596.5,531.06,415.37
2018,1,28,13,0,939.0,71.0,2.6,16.7,590.0,567.91,447.11
2018,1,28,13,15,934.5,70.5,2.6,16.75,576.5,600.83,475.29
2018,1,28,13,30,930.0,70.0,2.6,16.8,563.0,630.68,500.56
2018,1,28,13,45,922.0,69.0,2.6,16.8,541.5,654.67,521.1
2018,1,28,14,0,914.0,68.0,2.6,16.8,520.0,675.24,538.76
2018,1,28,14,15,900.5,67.0,2.55,16.6,491.5,688.69,551.03
2018,1,28,14,30,887.0,66.0,2.5,16.4,463.0,698.5,559.99
2018,1,28,14,45,867.5,64.0,2.4,16.25,428.0,699.31,561.29
2018,1,28,15,0,848.0,62.0,2.3,16.1,393.0,702.77,564.59
2018,1,28,15,15,820.5,60.0,2.3,16.1,353.0,690.82,556.56
2018,1,28,15,30,793.0,58.0,2.3,16.1,313.0,675.33,545.63
2018,1,28,15,45,569.5,56.5,1.75,14.7,226.5,517.67,425.07
2018,1,28,16,0,346.0,55.0,1.2,13.3,140.0,354.91,295.16
2018,1,28,16,15,234.5,44.5,1.2,12.6,97.0,251.72,210.48
2018,1,28,16,30,123.0,34.0,1.2,11.9,54.0,141.14,116.22
2018,1,28,16,45,99.0,25.5,1.15,11.15,38.5,114.64,91.32
2018,1,28,17,0,75.0,17.0,1.1,10.4,23.0,101.01,60.88
2018,1,28,17,15,41.5,9.0,1.1,10.2,12.0,35.33,0.0
2018,1,28,17,30,8.0,1.0,1.1,10.0,1.0,0.0,0.0
2018,1,28,17,45,4.0,0.5,1.1,9.8,0.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,29,7,15,2.5,4.0,2.2,7.75,4.0,3.41,0.0
2018,1,29,7,30,5.0,8.0,2.2,8.0,8.0,6.83,0.0
2018,1,29,7,45,2.5,16.5,2.25,8.25,16.5,13.6,5.09
2018,1,29,8,0,0.0,25.0,2.3,8.5,25.0,20.63,12.59
2018,1,29,8,15,0.0,34.5,2.25,9.0,34.5,28.5,20.04
2018,1,29,8,30,0.0,44.0,2.2,9.5,44.0,36.39,27.39
2018,1,29,8,45,0.0,62.5,2.2,9.95,62.5,51.12,40.82
2018,1,29,9,0,0.0,81.0,2.2,10.4,81.0,65.29,53.58
2018,1,29,9,15,0.0,83.0,2.15,11.05,83.0,67.42,55.33
2018,1,29,9,30,0.0,85.0,2.1,11.7,85.0,69.42,56.89
2018,1,29,9,45,2.5,105.5,2.05,12.4,106.5,84.92,70.38
2018,1,29,10,0,5.0,126.0,2.0,13.1,128.0,100.07,83.36
2018,1,29,10,15,18.0,148.0,2.0,13.7,156.5,116.03,96.91
2018,1,29,10,30,31.0,170.0,2.0,14.3,185.0,127.88,101.4
2018,1,29,10,45,83.0,202.5,2.0,14.95,245.0,158.39,123.35
2018,1,29,11,0,135.0,235.0,2.0,15.6,305.0,192.34,147.67
2018,1,29,11,15,101.5,225.0,2.0,16.0,278.5,193.83,150.18
2018,1,29,11,30,68.0,215.0,2.0,16.4,252.0,187.16,146.26
2018,1,29,11,45,72.0,218.5,2.0,16.75,258.5,197.62,154.83
2018,1,29,12,0,76.0,222.0,2.0,17.1,265.0,208.37,163.62
2018,1,29,12,15,91.0,233.5,1.9,16.95,285.0,230.31,181.47
2018,1,29,12,30,106.0,245.0,1.8,16.8,305.0,254.01,200.75
2018,1,29,12,45,78.5,224.5,1.75,16.65,268.5,231.03,183.22
2018,1,29,13,0,51.0,204.0,1.7,16.5,232.0,204.52,162.58
2018,1,29,13,15,43.5,192.5,1.5,16.2,216.0,194.35,154.85
2018,1,29,13,30,36.0,181.0,1.3,15.9,200.0,183.11,146.11
2018,1,29,13,45,59.5,194.0,1.15,15.55,224.0,214.12,171.92
2018,1,29,14,0,83.0,207.0,1.0,15.2,248.0,247.77,199.58
2018,1,29,14,15,200.0,191.5,1.15,15.15,283.5,328.44,266.5
2018,1,29,14,30,317.0,176.0,1.3,15.1,319.0,414.85,336.84
2018,1,29,14,45,216.5,166.0,1.45,15.05,260.5,343.24,280.06
2018,1,29,15,0,116.0,156.0,1.6,15.0,202.0,253.39,207.61
2018,1,29,15,15,112.5,142.0,1.6,15.0,183.0,240.82,198.26
2018,1,29,15,30,109.0,128.0,1.6,15.0,164.0,227.61,187.84
2018,1,29,15,45,110.5,113.0,1.4,14.1,145.0,216.2,179.19
2018,1,29,16,0,112.0,98.0,1.2,13.2,126.0,204.31,169.68
2018,1,29,16,15,86.0,79.5,1.15,12.55,98.5,166.34,137.25
2018,1,29,16,30,60.0,61.0,1.1,11.9,71.0,127.55,103.41
2018,1,29,16,45,71.0,44.5,1.05,11.25,52.5,117.91,93.48
2018,1,29,17,0,82.0,28.0,1.0,10.6,34.0,115.95,75.08
2018,1,29,17,15,53.5,16.0,1.0,10.25,19.0,49.47,0.0
2018,1,29,17,30,25.0,4.0,1.0,9.9,4.0,0.0,0.0
2018,1,29,17,45,12.5,2.0,1.0,9.6,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,30,7,15,72.5,9.5,1.1,8.25,12.5,8.11,0.0
2018,1,30,7,30,145.0,19.0,1.3,8.9,25.0,14.85,0.0
2018,1,30,7,45,239.5,29.5,1.45,9.55,55.0,24.31,13.8
2018,1,30,8,0,334.0,40.0,1.6,10.2,85.0,32.51,22.97
2018,1,30,8,15,293.5,58.0,1.6,10.7,108.5,43.87,33.63
2018,1,30,8,30,253.0,76.0,1.6,11.2,132.0,57.49,46.13
2018,1,30,8,45,272.5,93.0,1.6,11.65,164.5,69.26,56.78
2018,1,30,9,0,292.0,110.0,1.6,12.1,197.0,80.69,66.94
2018,1,30,9,15,311.0,124.0,1.65,12.8,228.5,89.92,74.89
2018,1,30,9,30,330.0,138.0,1.7,13.5,260.0,98.91,82.48
2018,1,30,9,45,367.0,147.0,1.7,14.15,295.5,100.93,83.87
2018,1,30,10,0,404.0,156.0,1.7,14.8,331.0,106.04,87.95
2018,1,30,10,15,440.0,160.5,1.7,15.3,363.5,108.24,89.5
2018,1,30,10,30,476.0,165.0,1.7,15.8,396.0,127.79,91.45
2018,1,30,10,45,542.5,155.5,1.7,16.25,430.5,160.26,105.87
2018,1,30,11,0,609.0,146.0,1.7,16.7,465.0,200.3,132.57
2018,1,30,11,15,758.5,110.5,1.65,17.05,521.0,241.39,160.79
2018,1,30,11,30,908.0,75.0,1.6,17.4,577.0,302.12,207.99
2018,1,30,11,45,892.0,81.0,1.6,17.8,581.0,350.18,251.82
2018,1,30,12,0,876.0,87.0,1.6,18.2,585.0,393.49,291.22
2018,1,30,12,15,861.5,90.5,1.55,18.45,581.5,434.93,328.09
2018,1,30,12,30,847.0,94.0,1.5,18.7,578.0,473.28,361.38
2018,1,30,12,45,852.0,92.0,1.45,18.95,574.0,512.7,394.28
2018,1,30,13,0,857.0,90.0,1.4,19.2,570.0,550.15,424.78
2018,1,30,13,15,884.0,81.5,1.35,19.3,566.5,588.59,455.63
2018,1,30,13,30,911.0,73.0,1.3,19.4,563.0,627.61,486.22
2018,1,30,13,45,903.0,71.5,1.3,19.45,541.5,650.68,505.06
2018,1,30,14,0,895.0,70.0,1.3,19.5,520.0,670.34,521.26
2018,1,30,14,15,865.0,72.5,1.35,19.3,487.5,676.34,528.18
2018,1,30,14,30,835.0,75.0,1.4,19.1,455.0,683.97,536.01
2018,1,30,14,45,831.5,70.0,1.45,18.9,424.5,692.36,543.85
2018,1,30,15,0,828.0,65.0,1.5,18.7,394.0,697.36,549.24
2018,1,30,15,15,811.5,61.0,1.5,18.7,356.5,690.75,545.33
2018,1,30,15,30,795.0,57.0,1.5,18.7,319.0,680.72,538.75
2018,1,30,15,45,734.5,56.0,1.25,17.2,272.5,638.68,509.0
2018,1,30,16,0,674.0,55.0,1.0,15.7,226.0,593.36,475.61
2018,1,30,16,15,495.0,55.0,1.05,14.95,167.5,467.36,380.03
2018,1,30,16,30,316.0,55.0,1.1,14.2,109.0,332.64,271.68
2018,1,30,16,45,332.5,41.5,1.1,13.45,82.5,328.11,263.61
2018,1,30,17,0,349.0,28.0,1.1,12.7,56.0,318.22,219.71
2018,1,30,17,15,204.0,17.5,1.1,12.5,31.0,152.15,0.0
2018,1,30,17,30,59.0,7.0,1.1,12.3,6.0,0.0,0.0
2018,1,30,17,45,29.5,3.5,1.1,12.15,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,31,7,15,118.5,9.5,1.1,8.3,15.0,8.11,0.0
2018,1,31,7,30,237.0,19.0,1.2,9.1,30.0,15.98,0.0
2018,1,31,7,45,386.0,27.5,1.25,9.9,69.5,22.83,12.89
2018,1,31,8,0,535.0,36.0,1.3,10.7,109.0,32.43,22.92
2018,1,31,8,15,610.0,41.5,1.2,11.15,154.0,36.93,27.44
2018,1,31,8,30,685.0,47.0,1.1,11.6,199.0,41.51,31.8
2018,1,31,8,45,732.5,50.0,1.0,12.05,244.0,43.81,33.95
2018,1,31,9,0,780.0,53.0,0.9,12.5,289.0,46.19,36.08
2018,1,31,9,15,801.5,57.0,0.95,13.1,329.0,49.16,38.62
2018,1,31,9,30,823.0,61.0,1.0,13.7,369.0,52.08,41.05
2018,1,31,9,45,820.0,68.0,1.0,14.25,400.0,56.94,45.18
2018,1,31,10,0,817.0,75.0,1.0,14.8,431.0,61.63,49.11
2018,1,31,10,15,763.0,93.0,1.15,15.15,444.0,73.82,59.6
2018,1,31,10,30,709.0,111.0,1.3,15.5,457.0,102.86,65.45
2018,1,31,10,45,813.0,91.0,1.45,15.85,506.0,147.97,84.93
2018,1,31,11,0,917.0,71.0,1.6,16.2,555.0,201.96,120.66
2018,1,31,11,15,927.5,70.5,1.7,16.45,573.5,255.01,165.39
2018,1,31,11,30,938.0,70.0,1.8,16.7,592.0,307.74,212.35
2018,1,31,11,45,940.0,70.5,1.85,16.95,601.0,358.15,258.21
2018,1,31,12,0,942.0,71.0,1.9,17.2,610.0,407.01,302.34
2018,1,31,12,15,936.5,73.0,2.0,17.35,610.0,452.45,343.26
2018,1,31,12,30,931.0,75.0,2.1,17.5,610.0,495.36,381.24
2018,1,31,12,45,895.5,83.0,2.2,17.7,593.5,526.65,409.48
2018,1,31,13,0,860.0,91.0,2.3,17.9,577.0,555.03,434.54
2018,1,31,13,15,775.0,109.5,2.35,17.95,539.5,559.99,441.12
2018,1,31,13,30,690.0,128.0,2.4,18.0,502.0,558.75,442.28
2018,1,31,13,45,691.5,121.5,2.45,18.1,484.0,578.78,459.69
2018,1,31,14,0,693.0,115.0,2.5,18.2,466.0,596.21,474.81
2018,1,31,14,15,710.5,102.0,2.4,18.05,445.0,614.66,490.69
2018,1,31,14,30,728.0,89.0,2.3,17.9,424.0,630.34,504.37
2018,1,31,14,45,741.5,79.0,2.25,17.8,398.0,641.23,514.22
2018,1,31,15,0,755.0,69.0,2.2,17.7,372.0,651.85,522.98
2018,1,31,15,15,716.0,68.5,2.2,17.7,333.0,632.31,509.16
2018,1,31,15,30,677.0,68.0,2.2,17.7,294.0,613.61,495.88
2018,1,31,15,45,612.0,65.5,1.65,16.4,249.0,566.84,460.15
2018,1,31,16,0,547.0,63.0,1.1,15.1,204.0,517.56,421.07
2018,1,31,16,15,474.0,57.0,1.1,14.35,162.5,456.09,373.32
2018,1,31,16,30,401.0,51.0,1.1,13.6,121.0,393.38,321.68
2018,1,31,16,45,319.0,41.0,1.1,12.9,86.0,319.61,257.87
2018,1,31,17,0,237.0,31.0,1.1,12.2,51.0,248.26,177.55
2018,1,31,17,15,138.0,18.0,1.15,12.05,28.0,108.63,0.0
2018,1,31,17,30,39.0,5.0,1.2,11.9,5.0,4.27,0.0
2018,1,31,17,45,19.5,2.5,1.2,11.75,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,1,7,15,37.5,9.0,1.05,9.9,11.0,7.68,0.0
2018,2,1,7,30,75.0,18.0,1.1,10.5,22.0,14.28,0.0
2018,2,1,7,45,124.0,34.0,1.2,11.15,48.0,26.45,16.01
2018,2,1,8,0,173.0,50.0,1.3,11.8,74.0,38.41,28.09
2018,2,1,8,15,214.5,65.5,1.25,12.25,106.5,49.78,38.72
2018,2,1,8,30,256.0,81.0,1.2,12.7,139.0,60.9,48.93
2018,2,1,8,45,286.5,95.5,1.2,13.2,173.0,71.05,58.04
2018,2,1,9,0,317.0,110.0,1.2,13.7,207.0,80.95,66.74
2018,2,1,9,15,363.5,119.5,1.25,14.3,245.5,84.57,69.7
2018,2,1,9,30,410.0,129.0,1.3,14.9,284.0,90.39,74.53
2018,2,1,9,45,420.0,141.5,1.35,15.55,313.5,97.68,80.53
2018,2,1,10,0,430.0,154.0,1.4,16.2,343.0,104.78,86.31
2018,2,1,10,15,499.5,149.0,1.5,16.7,383.5,101.42,83.06
2018,2,1,10,30,569.0,144.0,1.6,17.2,424.0,120.27,81.76
