Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,0,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,4,5,45,4.5,5.5,1.6,9.0,5.5,0.0,0.0
2018,4,4,6,0,9.0,11.0,1.7,9.3,11.0,9.39,0.0
2018,4,4,6,15,48.5,29.0,1.9,9.75,34.5,22.9,11.22
2018,4,4,6,30,88.0,47.0,2.1,10.2,58.0,36.55,26.42
2018,4,4,6,45,135.5,66.5,2.3,10.7,93.0,50.0,39.12
2018,4,4,7,0,183.0,86.0,2.5,11.2,128.0,63.77,51.81
2018,4,4,7,15,171.0,106.0,2.5,11.65,153.0,77.0,63.76
2018,4,4,7,30,159.0,126.0,2.5,12.1,178.0,92.66,77.58
2018,4,4,7,45,261.5,139.5,2.45,12.55,242.5,99.08,82.95
2018,4,4,8,0,364.0,153.0,2.4,13.0,307.0,108.38,90.72
2018,4,4,8,15,383.0,170.5,2.35,13.5,350.5,113.42,94.63
2018,4,4,8,30,402.0,188.0,2.3,14.0,394.0,122.4,101.91
2018,4,4,8,45,436.5,197.0,2.3,14.5,439.5,126.03,104.5
2018,4,4,9,0,471.0,206.0,2.3,15.0,485.0,129.5,106.95
2018,4,4,9,15,367.5,252.5,2.3,15.35,479.5,161.27,133.47
2018,4,4,9,30,264.0,299.0,2.3,15.7,474.0,188.94,145.69
2018,4,4,9,45,256.0,318.5,2.3,16.1,496.0,222.38,165.53
2018,4,4,10,0,248.0,338.0,2.3,16.5,518.0,255.54,189.75
2018,4,4,10,15,456.0,278.0,2.3,16.75,625.5,278.48,199.55
2018,4,4,10,30,664.0,218.0,2.3,17.0,733.0,327.93,233.86
2018,4,4,10,45,695.0,213.0,2.3,17.3,765.5,379.19,277.25
2018,4,4,11,0,726.0,208.0,2.3,17.6,798.0,433.26,322.6
2018,4,4,11,15,645.0,252.5,2.25,17.75,784.0,477.1,360.48
2018,4,4,11,30,564.0,297.0,2.2,17.9,770.0,513.35,390.6
2018,4,4,11,45,663.0,250.5,2.15,18.05,810.5,568.82,434.05
2018,4,4,12,0,762.0,204.0,2.1,18.2,851.0,631.09,482.01
2018,4,4,12,15,845.0,161.5,2.15,18.25,878.0,689.98,527.62
2018,4,4,12,30,928.0,119.0,2.2,18.3,905.0,747.74,572.11
2018,4,4,12,45,848.0,156.0,2.2,18.35,868.5,770.68,588.32
2018,4,4,13,0,768.0,193.0,2.2,18.4,832.0,785.67,598.61
2018,4,4,13,15,661.0,237.0,2.35,18.35,779.0,775.22,591.72
2018,4,4,13,30,554.0,281.0,2.5,18.3,726.0,752.67,576.03
2018,4,4,13,45,450.0,306.0,2.6,18.25,660.5,711.07,546.38
2018,4,4,14,0,346.0,331.0,2.7,18.2,595.0,648.7,501.35
2018,4,4,14,15,262.0,328.5,2.7,18.0,523.5,585.48,455.19
2018,4,4,14,30,178.0,326.0,2.7,17.8,452.0,499.27,390.97
2018,4,4,14,45,239.0,303.0,2.75,17.65,463.0,540.95,425.98
2018,4,4,15,0,300.0,280.0,2.8,17.5,474.0,602.52,474.66
2018,4,4,15,15,265.0,264.5,2.8,17.5,427.0,560.41,443.57
2018,4,4,15,30,230.0,249.0,2.8,17.5,380.0,495.68,395.86
2018,4,4,15,45,230.5,225.5,2.7,16.85,347.5,474.4,382.26
2018,4,4,16,0,231.0,202.0,2.6,16.2,315.0,472.17,382.65
2018,4,4,16,15,155.5,181.0,2.45,15.7,253.5,358.61,293.5
2018,4,4,16,30,80.0,160.0,2.3,15.2,192.0,247.49,203.45
2018,4,4,16,45,117.5,139.5,2.2,14.7,179.0,279.38,232.0
2018,4,4,17,0,155.0,119.0,2.1,14.2,166.0,290.24,242.71
2018,4,4,17,15,117.0,97.5,1.9,13.6,129.0,231.14,193.04
2018,4,4,17,30,79.0,76.0,1.7,13.0,92.0,172.69,142.81
2018,4,4,17,45,55.0,56.0,1.5,12.35,65.5,129.13,104.32
2018,4,4,18,0,31.0,36.0,1.3,11.7,39.0,71.43,52.6
2018,4,4,18,15,20.5,21.0,1.3,11.5,22.5,42.48,0.0
2018,4,4,18,30,10.0,6.0,1.3,11.3,6.0,12.17,0.0
2018,4,4,18,45,5.0,3.0,1.35,11.1,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.0,1.35,9.25,2.0,0.0,0.0
2018,4,5,6,0,8.0,4.0,1.4,9.7,4.0,3.41,0.0
2018,4,5,6,15,4.0,5.0,1.55,10.15,5.0,4.21,0.0
2018,4,5,6,30,0.0,6.0,1.7,10.6,6.0,4.92,0.0
2018,4,5,6,45,0.0,7.5,1.85,11.05,7.5,6.15,0.0
2018,4,5,7,0,0.0,9.0,2.0,11.5,9.0,7.39,1.05
2018,4,5,7,15,8.0,38.5,1.95,11.7,41.0,32.63,23.95
2018,4,5,7,30,16.0,68.0,1.9,11.9,73.0,55.46,44.46
2018,4,5,7,45,19.0,95.5,1.8,12.05,102.5,75.61,62.29
2018,4,5,8,0,22.0,123.0,1.7,12.2,132.0,94.9,79.1
2018,4,5,8,15,51.5,161.5,1.75,12.8,187.0,120.65,101.12
2018,4,5,8,30,81.0,200.0,1.8,13.4,242.0,145.05,121.57
2018,4,5,8,45,191.5,226.5,1.8,14.0,337.5,155.08,129.42
2018,4,5,9,0,302.0,253.0,1.8,14.6,433.0,161.49,134.15
2018,4,5,9,15,284.0,260.5,1.8,15.15,439.5,163.81,135.45
2018,4,5,9,30,266.0,268.0,1.8,15.7,446.0,174.25,132.98
2018,4,5,9,45,157.0,283.5,1.8,16.25,390.0,206.46,156.2
2018,4,5,10,0,48.0,299.0,1.8,16.8,334.0,223.34,172.71
2018,4,5,10,15,40.5,281.0,1.75,17.0,311.5,217.94,168.46
2018,4,5,10,30,33.0,263.0,1.7,17.2,289.0,209.93,162.36
2018,4,5,10,45,21.0,238.0,1.65,17.35,254.5,193.13,149.49
2018,4,5,11,0,9.0,213.0,1.6,17.5,220.0,176.93,136.92
2018,4,5,11,15,35.5,295.0,1.75,17.5,324.5,249.85,193.75
2018,4,5,11,30,62.0,377.0,1.9,17.5,429.0,330.46,255.43
2018,4,5,11,45,57.5,364.5,2.05,17.55,413.0,327.06,252.95
2018,4,5,12,0,53.0,352.0,2.2,17.6,397.0,322.32,249.75
2018,4,5,12,15,31.5,288.5,2.3,17.35,315.5,263.11,204.65
2018,4,5,12,30,10.0,225.0,2.4,17.1,234.0,195.1,151.71
2018,4,5,12,45,12.5,245.0,2.55,16.9,256.0,215.14,167.98
2018,4,5,13,0,15.0,265.0,2.7,16.7,278.0,235.85,184.57
2018,4,5,13,15,14.0,256.0,2.7,16.5,267.5,229.05,179.47
2018,4,5,13,30,13.0,247.0,2.7,16.3,257.0,221.99,174.24
2018,4,5,13,45,13.5,245.5,2.7,16.1,256.0,222.72,175.23
2018,4,5,14,0,14.0,244.0,2.7,15.9,255.0,223.53,176.29
2018,4,5,14,15,15.0,244.0,2.65,15.6,255.0,226.31,179.02
2018,4,5,14,30,16.0,244.0,2.6,15.3,255.0,229.34,181.99
2018,4,5,14,45,11.0,216.5,2.5,15.0,224.0,200.45,159.26
2018,4,5,15,0,6.0,189.0,2.4,14.7,193.0,171.07,135.94
2018,4,5,15,15,4.5,175.0,2.4,14.7,178.0,157.68,125.41
2018,4,5,15,30,3.0,161.0,2.4,14.7,163.0,144.17,114.68
2018,4,5,15,45,5.0,158.0,2.1,14.1,160.5,144.97,116.03
2018,4,5,16,0,7.0,155.0,1.8,13.5,158.0,146.28,117.8
2018,4,5,16,15,8.5,140.0,1.65,13.25,143.5,134.74,108.75
2018,4,5,16,30,10.0,125.0,1.5,13.0,129.0,123.1,99.55
2018,4,5,16,45,16.0,112.5,1.35,12.75,118.0,118.4,96.22
2018,4,5,17,0,22.0,100.0,1.2,12.5,107.0,125.73,102.86
2018,4,5,17,15,11.0,82.5,1.1,12.3,86.0,87.85,70.25
2018,4,5,17,30,0.0,65.0,1.0,12.1,65.0,62.19,47.67
2018,4,5,17,45,0.0,47.0,0.85,11.95,47.0,44.77,32.31
2018,4,5,18,0,0.0,29.0,0.7,11.8,29.0,25.9,15.37
2018,4,5,18,15,5.5,17.0,0.65,11.7,17.0,21.66,0.0
2018,4,5,18,30,11.0,5.0,0.6,11.6,5.0,12.04,0.0
2018,4,5,18,45,5.5,2.5,0.55,11.55,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,2.0,11.8,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,2.1,11.9,3.0,2.56,0.0
2018,4,6,6,15,0.0,4.5,2.25,12.0,4.5,3.69,0.0
2018,4,6,6,30,0.0,6.0,2.4,12.1,6.0,4.92,0.0
2018,4,6,6,45,0.0,7.5,2.55,12.25,7.5,6.15,0.0
2018,4,6,7,0,0.0,9.0,2.7,12.4,9.0,7.39,1.02
2018,4,6,7,15,0.0,12.5,2.85,12.6,12.5,10.28,3.65
2018,4,6,7,30,0.0,16.0,3.0,12.8,16.0,13.17,6.26
2018,4,6,7,45,0.0,31.0,3.15,13.05,31.0,25.59,17.39
2018,4,6,8,0,0.0,46.0,3.3,13.3,46.0,38.05,28.44
2018,4,6,8,15,0.0,53.5,3.4,13.7,53.5,44.31,33.83
2018,4,6,8,30,0.0,61.0,3.5,14.1,61.0,50.58,39.18
2018,4,6,8,45,0.0,71.5,3.65,14.5,71.5,59.36,46.68
2018,4,6,9,0,0.0,82.0,3.8,14.9,82.0,68.17,54.12
2018,4,6,9,15,0.0,82.5,3.85,15.2,82.5,68.63,54.29
2018,4,6,9,30,0.0,83.0,3.9,15.5,83.0,69.08,51.97
2018,4,6,9,45,0.0,94.5,3.95,15.85,94.5,78.74,59.73
2018,4,6,10,0,0.0,106.0,4.0,16.2,106.0,87.94,67.07
2018,4,6,10,15,0.0,103.0,3.95,16.3,103.0,85.61,65.01
2018,4,6,10,30,0.0,100.0,3.9,16.4,100.0,83.24,62.95
2018,4,6,10,45,0.0,112.5,3.8,16.5,112.5,93.41,71.13
2018,4,6,11,0,0.0,125.0,3.7,16.6,125.0,103.64,79.31
2018,4,6,11,15,3.0,156.0,3.7,16.65,158.5,130.23,100.68
2018,4,6,11,30,6.0,187.0,3.7,16.7,192.0,157.3,122.3
2018,4,6,11,45,6.5,190.0,3.7,16.75,195.5,160.87,125.09
2018,4,6,12,0,7.0,193.0,3.7,16.8,199.0,164.51,127.99
2018,4,6,12,15,8.5,206.0,3.75,16.85,213.5,177.16,138.09
2018,4,6,12,30,10.0,219.0,3.8,16.9,228.0,190.13,148.45
2018,4,6,12,45,7.0,192.5,3.85,16.95,198.5,166.69,129.78
2018,4,6,13,0,4.0,166.0,3.9,17.0,169.0,142.6,110.54
2018,4,6,13,15,4.5,167.5,3.85,16.95,171.0,144.78,112.45
2018,4,6,13,30,5.0,169.0,3.8,16.9,173.0,147.0,114.39
2018,4,6,13,45,10.0,200.0,3.75,16.9,208.0,179.13,140.45
2018,4,6,14,0,15.0,231.0,3.7,16.9,243.0,212.58,167.42
2018,4,6,14,15,12.0,212.5,3.65,16.85,221.5,194.45,153.12
2018,4,6,14,30,9.0,194.0,3.6,16.8,200.0,175.93,138.53
2018,4,6,14,45,5.0,151.0,3.55,16.7,154.5,133.65,104.58
2018,4,6,15,0,1.0,108.0,3.5,16.6,109.0,91.56,70.32
2018,4,6,15,15,8.5,142.0,3.5,16.6,147.0,130.06,102.5
2018,4,6,15,30,16.0,176.0,3.5,16.6,185.0,171.47,136.88
2018,4,6,15,45,42.5,174.5,3.25,16.45,196.0,213.08,172.27
2018,4,6,16,0,69.0,173.0,3.0,16.3,207.0,241.01,196.49
2018,4,6,16,15,58.0,141.5,2.85,16.15,168.0,196.84,160.85
2018,4,6,16,30,47.0,110.0,2.7,16.0,129.0,152.12,124.27
2018,4,6,16,45,81.0,98.0,2.6,15.9,125.5,188.05,155.88
2018,4,6,17,0,115.0,86.0,2.5,15.8,122.0,205.74,171.95
2018,4,6,17,15,164.5,80.0,2.3,15.65,120.5,261.86,219.11
2018,4,6,17,30,214.0,74.0,2.1,15.5,119.0,298.99,248.76
2018,4,6,17,45,156.5,53.5,1.95,15.4,81.5,221.3,181.28
2018,4,6,18,0,99.0,33.0,1.8,15.3,44.0,144.38,112.2
2018,4,6,18,15,62.5,20.5,1.75,15.25,26.0,90.87,18.13
2018,4,6,18,30,26.0,8.0,1.7,15.2,8.0,25.22,0.0
2018,4,6,18,45,13.0,4.0,1.65,15.1,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,4,7,5,45,1.5,6.5,2.95,13.4,6.5,5.55,0.0
2018,4,7,6,0,3.0,13.0,2.9,13.3,13.0,10.73,0.0
2018,4,7,6,15,3.0,29.5,2.95,13.4,29.5,23.87,13.7
2018,4,7,6,30,3.0,46.0,3.0,13.5,46.0,36.85,26.59
2018,4,7,6,45,14.0,66.5,3.1,13.65,69.5,52.6,41.1
2018,4,7,7,0,25.0,87.0,3.2,13.8,93.0,66.8,54.06
2018,4,7,7,15,24.0,101.0,3.3,13.95,108.0,77.39,63.56
2018,4,7,7,30,23.0,115.0,3.4,14.1,123.0,87.77,72.65
2018,4,7,7,45,18.0,125.0,3.45,14.3,132.0,98.57,81.93
2018,4,7,8,0,13.0,135.0,3.5,14.5,141.0,106.61,88.63
2018,4,7,8,15,10.5,142.5,3.5,14.75,147.5,112.83,93.65
2018,4,7,8,30,8.0,150.0,3.5,15.0,154.0,118.94,98.52
2018,4,7,8,45,9.5,170.5,3.5,15.25,176.0,134.02,111.07
2018,4,7,9,0,11.0,191.0,3.5,15.5,198.0,148.89,123.31
2018,4,7,9,15,15.0,211.0,3.5,15.75,221.0,163.26,135.01
2018,4,7,9,30,19.0,231.0,3.5,16.0,244.0,178.78,140.79
2018,4,7,9,45,67.0,263.5,3.5,16.3,312.5,197.5,152.94
2018,4,7,10,0,115.0,296.0,3.5,16.6,381.0,224.12,171.23
2018,4,7,10,15,182.5,327.0,3.5,16.75,468.0,270.98,205.53
2018,4,7,10,30,250.0,358.0,3.5,16.9,555.0,318.12,240.97
2018,4,7,10,45,252.0,377.0,3.55,17.1,580.0,354.07,270.23
2018,4,7,11,0,254.0,396.0,3.6,17.3,605.0,390.91,299.95
2018,4,7,11,15,190.0,376.0,3.7,17.35,534.0,375.9,290.67
2018,4,7,11,30,126.0,356.0,3.8,17.4,463.0,346.48,269.43
2018,4,7,11,45,134.5,369.0,3.85,17.45,484.0,374.38,291.57
2018,4,7,12,0,143.0,382.0,3.9,17.5,505.0,403.5,314.35
2018,4,7,12,15,223.5,364.0,4.0,17.5,556.0,458.71,358.13
2018,4,7,12,30,304.0,346.0,4.1,17.5,607.0,518.09,405.04
2018,4,7,12,45,311.0,359.0,4.15,17.45,623.5,555.72,433.96
2018,4,7,13,0,318.0,372.0,4.2,17.4,640.0,593.63,462.97
2018,4,7,13,15,243.0,378.5,4.2,17.3,581.0,559.44,436.74
2018,4,7,13,30,168.0,385.0,4.2,17.2,522.0,506.32,396.22
2018,4,7,13,45,182.5,373.5,4.25,17.1,518.0,520.14,408.33
2018,4,7,14,0,197.0,362.0,4.3,17.0,514.0,533.61,419.99
2018,4,7,14,15,275.0,328.5,4.3,16.75,531.5,599.47,473.01
2018,4,7,14,30,353.0,295.0,4.3,16.5,549.0,648.99,513.68
2018,4,7,14,45,406.5,268.0,4.3,16.3,545.5,700.95,554.99
2018,4,7,15,0,460.0,241.0,4.3,16.1,542.0,733.87,582.6
2018,4,7,15,15,409.5,236.0,4.3,16.1,490.5,688.33,549.17
2018,4,7,15,30,359.0,231.0,4.3,16.1,439.0,620.4,499.21
2018,4,7,15,45,400.0,201.5,4.15,15.5,415.0,651.25,526.31
2018,4,7,16,0,441.0,172.0,4.0,14.9,391.0,658.67,535.84
2018,4,7,16,15,457.5,148.5,3.9,14.55,354.5,646.18,529.29
2018,4,7,16,30,474.0,125.0,3.8,14.2,318.0,630.29,519.53
2018,4,7,16,45,478.5,110.0,3.65,13.85,282.0,611.2,506.24
2018,4,7,17,0,483.0,95.0,3.5,13.5,246.0,589.73,490.34
2018,4,7,17,15,438.5,85.0,3.15,13.0,202.5,530.29,442.81
2018,4,7,17,30,394.0,75.0,2.8,12.5,159.0,471.95,394.11
2018,4,7,17,45,296.5,61.0,2.4,11.95,114.0,366.37,303.79
2018,4,7,18,0,199.0,47.0,2.0,11.4,69.0,267.57,213.72
2018,4,7,18,15,110.0,28.5,1.85,11.05,39.5,146.73,49.7
2018,4,7,18,30,21.0,10.0,1.7,10.7,10.0,23.42,0.0
2018,4,7,18,45,10.5,5.0,1.55,10.35,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,8,5,45,44.0,10.5,1.55,8.4,12.5,8.96,0.0
2018,4,8,6,0,88.0,21.0,1.6,8.9,25.0,16.46,0.0
2018,4,8,6,15,211.0,36.5,1.95,9.45,63.5,28.16,17.94
2018,4,8,6,30,334.0,52.0,2.3,10.0,102.0,39.88,29.77
2018,4,8,6,45,426.5,62.0,2.65,10.55,152.0,49.61,39.0
2018,4,8,7,0,519.0,72.0,3.0,11.1,202.0,56.58,45.5
2018,4,8,7,15,578.0,79.5,3.1,11.45,255.5,61.17,49.65
2018,4,8,7,30,637.0,87.0,3.2,11.8,309.0,65.7,53.59
2018,4,8,7,45,679.0,92.0,3.3,12.1,362.5,68.09,55.53
2018,4,8,8,0,721.0,97.0,3.4,12.4,416.0,70.47,57.4
2018,4,8,8,15,749.5,100.5,3.4,12.8,466.5,71.6,58.11
2018,4,8,8,30,778.0,104.0,3.4,13.2,517.0,79.68,64.91
2018,4,8,8,45,799.0,108.0,3.35,13.6,564.5,81.13,65.85
2018,4,8,9,0,820.0,112.0,3.3,14.0,612.0,82.52,66.75
2018,4,8,9,15,838.0,113.5,3.3,14.35,655.0,82.13,66.14
2018,4,8,9,30,856.0,115.0,3.3,14.7,698.0,112.17,68.06
2018,4,8,9,45,871.0,115.5,3.3,15.05,735.5,168.27,97.13
2018,4,8,10,0,886.0,116.0,3.3,15.4,773.0,233.99,146.34
2018,4,8,10,15,893.5,118.0,3.3,15.65,803.0,291.56,195.2
2018,4,8,10,30,901.0,120.0,3.3,15.9,833.0,349.42,246.53
2018,4,8,10,45,905.0,122.5,3.3,16.2,855.5,406.5,297.47
2018,4,8,11,0,909.0,125.0,3.3,16.5,878.0,463.09,347.13
2018,4,8,11,15,912.0,126.5,3.35,16.65,893.0,517.8,394.41
2018,4,8,11,30,915.0,128.0,3.4,16.8,908.0,571.46,439.58
2018,4,8,11,45,916.0,129.0,3.4,17.0,914.5,622.37,481.21
2018,4,8,12,0,917.0,130.0,3.4,17.2,921.0,671.61,520.41
2018,4,8,12,15,917.5,129.0,3.35,17.35,919.5,717.02,555.73
2018,4,8,12,30,918.0,128.0,3.3,17.5,918.0,760.22,588.58
2018,4,8,12,45,917.0,127.0,3.3,17.6,909.0,799.9,618.55
2018,4,8,13,0,916.0,126.0,3.3,17.7,900.0,836.87,644.53
2018,4,8,13,15,911.0,125.5,3.25,17.75,882.0,868.19,666.27
2018,4,8,13,30,906.0,125.0,3.2,17.8,864.0,896.26,685.73
2018,4,8,13,45,898.5,123.5,3.2,17.8,838.0,917.83,701.2
2018,4,8,14,0,891.0,122.0,3.2,17.8,812.0,935.81,714.35
2018,4,8,14,15,880.5,120.5,3.15,17.75,779.0,947.42,723.06
2018,4,8,14,30,870.0,119.0,3.1,17.7,746.0,966.42,737.03
2018,4,8,14,45,856.0,117.0,3.1,17.65,707.0,967.05,738.92
2018,4,8,15,0,842.0,115.0,3.1,17.6,668.0,963.84,738.51
2018,4,8,15,15,824.5,112.0,3.1,17.6,623.5,952.37,732.46
2018,4,8,15,30,807.0,109.0,3.1,17.6,579.0,937.24,724.05
2018,4,8,15,45,782.0,105.5,3.1,17.2,529.5,910.78,708.86
2018,4,8,16,0,757.0,102.0,3.1,16.8,480.0,887.85,696.12
2018,4,8,16,15,721.5,98.0,3.0,16.4,427.5,845.34,668.39
2018,4,8,16,30,686.0,94.0,2.9,16.0,375.0,800.54,638.55
2018,4,8,16,45,637.5,88.5,2.8,15.6,321.5,739.9,596.1
2018,4,8,17,0,589.0,83.0,2.7,15.2,268.0,678.15,551.37
2018,4,8,17,15,518.5,75.5,2.45,14.4,216.0,593.98,487.42
2018,4,8,17,30,448.0,68.0,2.2,13.6,164.0,510.41,420.97
2018,4,8,17,45,344.0,56.0,2.0,12.85,117.5,397.43,327.74
2018,4,8,18,0,240.0,44.0,1.8,12.1,71.0,294.38,235.73
2018,4,8,18,15,137.0,26.5,1.75,11.7,40.5,174.66,75.2
2018,4,8,18,30,34.0,9.0,1.7,11.3,10.0,31.82,0.0
2018,4,8,18,45,17.0,4.5,1.65,10.9,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,9,5,45,10.5,9.5,0.9,9.65,10.0,8.11,0.0
2018,4,9,6,0,21.0,19.0,0.9,10.0,20.0,15.3,0.0
2018,4,9,6,15,58.0,37.0,1.05,10.65,45.0,29.01,18.9
2018,4,9,6,30,95.0,55.0,1.2,11.3,70.0,42.57,32.09
2018,4,9,6,45,108.5,76.5,1.35,12.0,99.5,58.02,46.32
2018,4,9,7,0,122.0,98.0,1.5,12.7,129.0,73.1,59.93
2018,4,9,7,15,125.0,119.0,1.6,13.1,157.0,87.4,72.61
2018,4,9,7,30,128.0,140.0,1.7,13.5,185.0,101.29,84.65
2018,4,9,7,45,167.0,161.5,1.75,13.95,230.0,115.47,96.66
2018,4,9,8,0,206.0,183.0,1.8,14.4,275.0,129.3,108.16
2018,4,9,8,15,177.5,208.0,1.8,14.9,294.0,143.68,119.92
2018,4,9,8,30,149.0,233.0,1.8,15.4,313.0,157.41,130.96
2018,4,9,8,45,240.5,244.5,1.75,15.9,386.5,156.55,129.52
2018,4,9,9,0,332.0,256.0,1.7,16.4,460.0,163.05,134.34
2018,4,9,9,15,423.0,246.0,1.7,17.0,524.0,147.35,120.51
2018,4,9,9,30,514.0,236.0,1.7,17.6,588.0,164.83,116.09
2018,4,9,9,45,622.0,209.5,1.7,18.15,657.5,196.34,127.51
2018,4,9,10,0,730.0,183.0,1.7,18.7,727.0,239.83,154.98
2018,4,9,10,15,705.5,202.0,1.65,19.15,744.5,295.13,201.38
2018,4,9,10,30,681.0,221.0,1.6,19.6,762.0,347.94,246.67
2018,4,9,10,45,778.5,182.5,1.55,20.05,817.0,400.13,288.37
2018,4,9,11,0,876.0,144.0,1.5,20.5,872.0,464.11,339.24
2018,4,9,11,15,885.5,141.5,1.45,20.85,888.5,519.49,384.09
2018,4,9,11,30,895.0,139.0,1.4,21.2,905.0,572.42,425.75
2018,4,9,11,45,883.5,146.0,1.35,21.55,906.5,619.93,462.03
2018,4,9,12,0,872.0,153.0,1.3,21.9,908.0,668.8,497.76
2018,4,9,12,15,880.5,147.5,1.3,22.2,909.0,715.28,531.47
2018,4,9,12,30,889.0,142.0,1.3,22.5,910.0,754.34,559.47
2018,4,9,12,45,886.0,141.0,1.3,22.8,899.5,791.66,585.43
2018,4,9,13,0,883.0,140.0,1.3,23.1,889.0,826.2,607.98
2018,4,9,13,15,865.5,144.0,1.2,23.3,865.5,859.71,628.24
2018,4,9,13,30,848.0,148.0,1.1,23.5,842.0,881.46,640.59
2018,4,9,13,45,648.5,227.5,1.05,23.7,749.0,820.71,598.84
2018,4,9,14,0,449.0,307.0,1.0,23.9,656.0,737.43,540.01
2018,4,9,14,15,451.0,292.0,0.9,24.0,630.5,741.81,543.86
2018,4,9,14,30,453.0,277.0,0.8,24.1,605.0,743.63,545.01
2018,4,9,14,45,401.5,275.0,0.7,24.2,554.5,686.65,506.17
2018,4,9,15,0,350.0,273.0,0.6,24.3,504.0,645.67,477.94
2018,4,9,15,15,381.0,246.5,0.6,24.3,482.5,653.97,486.57
2018,4,9,15,30,412.0,220.0,0.6,24.3,461.0,681.12,507.06
2018,4,9,15,45,402.0,202.0,0.65,24.05,421.0,655.34,492.01
2018,4,9,16,0,392.0,184.0,0.7,23.8,381.0,627.26,475.73
2018,4,9,16,15,383.5,163.5,0.75,23.15,339.5,595.5,457.27
2018,4,9,16,30,375.0,143.0,0.8,22.5,298.0,561.59,436.66
2018,4,9,16,45,405.0,118.5,0.85,21.85,265.0,555.99,436.75
2018,4,9,17,0,435.0,94.0,0.9,21.2,232.0,546.24,432.12
2018,4,9,17,15,410.0,79.0,0.95,20.2,190.0,497.49,397.46
2018,4,9,17,30,385.0,64.0,1.0,19.2,148.0,448.25,360.36
2018,4,9,17,45,339.5,51.0,1.05,18.15,110.0,385.52,309.87
2018,4,9,18,0,294.0,38.0,1.1,17.1,72.0,326.96,257.05
2018,4,9,18,15,181.5,25.0,1.15,16.55,42.5,206.27,101.72
2018,4,9,18,30,69.0,12.0,1.2,16.0,13.0,59.31,0.0
2018,4,9,18,45,34.5,6.0,1.2,15.45,6.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,10,5,45,5.5,4.0,1.4,11.85,4.5,3.41,0.0
2018,4,10,6,0,11.0,8.0,1.4,12.1,9.0,6.9,0.0
2018,4,10,6,15,5.5,15.5,1.6,12.5,16.0,13.1,5.48
2018,4,10,6,30,0.0,23.0,1.8,12.9,23.0,18.95,11.12
2018,4,10,6,45,0.0,35.0,1.95,13.3,35.0,28.9,20.23
2018,4,10,7,0,0.0,47.0,2.1,13.7,47.0,38.87,29.27
2018,4,10,7,15,7.5,70.0,2.2,14.05,72.5,57.53,45.92
2018,4,10,7,30,15.0,93.0,2.3,14.4,98.0,75.28,61.51
2018,4,10,7,45,35.5,121.0,2.4,14.75,136.0,93.3,77.07
2018,4,10,8,0,56.0,149.0,2.5,15.1,174.0,112.43,93.36
2018,4,10,8,15,131.5,188.5,2.55,15.35,257.0,132.37,110.13
2018,4,10,8,30,207.0,228.0,2.6,15.6,340.0,155.8,129.66
2018,4,10,8,45,176.5,252.5,2.7,15.85,353.5,168.73,140.06
2018,4,10,9,0,146.0,277.0,2.8,16.1,367.0,181.01,149.86
2018,4,10,9,15,152.5,299.0,2.85,16.25,399.0,192.17,158.71
2018,4,10,9,30,159.0,321.0,2.9,16.4,431.0,214.96,165.28
2018,4,10,9,45,173.5,339.5,2.9,16.55,465.0,243.76,184.48
2018,4,10,10,0,188.0,358.0,2.9,16.7,499.0,274.76,207.34
2018,4,10,10,15,163.5,365.5,2.9,16.85,491.5,292.38,222.4
2018,4,10,10,30,139.0,373.0,2.9,17.0,484.0,307.07,235.32
2018,4,10,10,45,90.5,362.5,2.85,17.1,435.5,305.54,235.96
2018,4,10,11,0,42.0,352.0,2.8,17.2,387.0,288.99,224.22
2018,4,10,11,15,56.0,374.5,2.75,17.15,422.0,319.1,247.53
2018,4,10,11,30,70.0,397.0,2.7,17.1,457.0,351.54,272.44
2018,4,10,11,45,59.0,383.5,2.7,17.05,434.5,344.39,267.19
2018,4,10,12,0,48.0,370.0,2.7,17.0,412.0,335.2,260.4
2018,4,10,12,15,64.0,389.0,2.7,16.9,444.5,368.83,286.6
2018,4,10,12,30,80.0,408.0,2.7,16.8,477.0,404.69,314.26
2018,4,10,12,45,112.0,415.5,2.7,16.65,511.5,452.59,351.29
2018,4,10,13,0,144.0,423.0,2.7,16.5,546.0,496.97,385.52
2018,4,10,13,15,100.5,359.5,2.75,16.4,444.5,416.14,324.89
2018,4,10,13,30,57.0,296.0,2.8,16.3,343.0,315.21,247.77
2018,4,10,13,45,38.0,264.5,2.8,16.15,295.5,273.65,215.74
2018,4,10,14,0,19.0,233.0,2.8,16.0,248.0,218.06,171.88
2018,4,10,14,15,32.0,268.5,2.85,15.8,292.5,280.33,222.09
2018,4,10,14,30,45.0,304.0,2.9,15.6,337.0,334.07,264.92
2018,4,10,14,45,48.5,292.5,2.95,15.45,326.0,330.98,263.29
2018,4,10,15,0,52.0,281.0,3.0,15.3,315.0,327.77,261.81
2018,4,10,15,15,42.0,251.0,3.0,15.3,277.5,290.14,232.57
2018,4,10,15,30,32.0,221.0,3.0,15.3,240.0,251.43,202.16
2018,4,10,15,45,23.5,192.0,3.05,14.95,205.5,197.43,159.23
2018,4,10,16,0,15.0,163.0,3.1,14.6,171.0,161.7,130.42
2018,4,10,16,15,8.5,127.0,3.15,14.4,131.5,120.32,96.39
2018,4,10,16,30,2.0,91.0,3.2,14.2,92.0,79.32,62.03
2018,4,10,16,45,2.5,55.5,3.2,14.05,56.5,48.25,35.87
2018,4,10,17,0,3.0,20.0,3.2,13.9,21.0,19.18,11.04
2018,4,10,17,15,12.0,27.5,2.95,13.45,30.5,33.84,24.1
2018,4,10,17,30,21.0,35.0,2.7,13.0,40.0,47.91,36.43
2018,4,10,17,45,23.5,37.5,2.45,12.55,41.5,54.69,41.8
2018,4,10,18,0,26.0,40.0,2.2,12.1,43.0,69.6,52.74
2018,4,10,18,15,39.0,26.0,2.1,11.65,28.0,74.74,38.69
2018,4,10,18,30,52.0,12.0,2.0,11.2,13.0,47.29,0.0
2018,4,10,18,45,26.0,6.0,1.85,10.75,6.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,11,5,45,34.5,11.5,1.65,9.15,13.5,9.82,0.0
2018,4,11,6,0,69.0,23.0,1.6,9.3,27.0,18.06,2.42
2018,4,11,6,15,119.5,40.5,1.75,9.65,56.5,31.26,21.36
2018,4,11,6,30,170.0,58.0,1.9,10.0,86.0,44.22,33.85
2018,4,11,6,45,184.5,75.0,2.05,10.4,115.5,56.33,45.19
2018,4,11,7,0,199.0,92.0,2.2,10.8,145.0,68.07,55.92
2018,4,11,7,15,229.5,113.5,2.2,11.05,187.0,82.43,68.78
2018,4,11,7,30,260.0,135.0,2.2,11.3,229.0,96.3,80.95
2018,4,11,7,45,271.0,156.0,2.2,11.6,267.5,109.14,91.96
2018,4,11,8,0,282.0,177.0,2.2,11.9,306.0,121.44,102.33
2018,4,11,8,15,291.5,196.5,2.1,12.1,342.5,132.32,111.34
2018,4,11,8,30,301.0,216.0,2.0,12.3,379.0,142.7,119.83
2018,4,11,8,45,306.0,238.0,1.9,12.5,416.5,153.88,128.92
2018,4,11,9,0,311.0,260.0,1.8,12.7,454.0,164.5,137.43
2018,4,11,9,15,270.5,289.0,1.9,13.0,465.5,177.26,147.73
2018,4,11,9,30,230.0,318.0,2.0,13.3,477.0,219.13,167.92
2018,4,11,9,45,226.0,333.5,2.1,13.6,496.5,248.2,187.27
2018,4,11,10,0,222.0,349.0,2.2,13.9,516.0,277.11,209.4
2018,4,11,10,15,331.0,336.0,2.4,14.0,596.0,306.13,228.92
2018,4,11,10,30,440.0,323.0,2.6,14.1,676.0,350.34,262.51
2018,4,11,10,45,432.0,336.0,2.8,14.15,690.0,389.85,296.68
2018,4,11,11,0,424.0,349.0,3.0,14.2,704.0,428.7,329.85
2018,4,11,11,15,415.5,359.5,3.2,14.2,712.5,464.86,360.43
2018,4,11,11,30,407.0,370.0,3.4,14.2,721.0,500.1,389.69
2018,4,11,11,45,365.5,388.5,3.6,14.15,705.5,522.29,408.42
2018,4,11,12,0,324.0,407.0,3.8,14.1,690.0,538.65,422.13
2018,4,11,12,15,326.5,403.5,3.9,14.05,688.0,562.63,441.63
2018,4,11,12,30,329.0,400.0,4.0,14.0,686.0,585.8,460.33
2018,4,11,12,45,342.0,392.0,4.15,13.9,686.5,611.96,481.6
2018,4,11,13,0,355.0,384.0,4.3,13.8,687.0,637.61,502.66
2018,4,11,13,15,265.5,383.0,4.35,13.75,607.0,585.17,462.62
2018,4,11,13,30,176.0,382.0,4.4,13.7,527.0,512.22,406.5
2018,4,11,13,45,117.0,357.5,4.4,13.6,452.5,448.75,357.39
2018,4,11,14,0,58.0,333.0,4.4,13.5,378.0,363.8,290.47
2018,4,11,14,15,244.0,305.0,4.4,13.35,484.5,548.91,441.14
2018,4,11,14,30,430.0,277.0,4.4,13.2,591.0,724.23,578.74
2018,4,11,14,45,408.5,267.0,4.35,13.05,552.5,705.82,565.1
2018,4,11,15,0,387.0,257.0,4.3,12.9,514.0,664.57,535.79
2018,4,11,15,15,240.0,252.5,4.3,12.9,408.5,525.35,426.91
2018,4,11,15,30,93.0,248.0,4.3,12.9,303.0,342.23,279.61
2018,4,11,15,45,191.0,225.5,4.25,12.8,326.5,437.38,360.71
2018,4,11,16,0,289.0,203.0,4.2,12.7,350.0,530.98,438.5
2018,4,11,16,15,294.0,181.0,4.1,12.55,317.0,511.52,424.65
2018,4,11,16,30,299.0,159.0,4.0,12.4,284.0,490.06,409.58
2018,4,11,16,45,179.0,116.5,3.95,12.2,188.5,322.17,272.2
2018,4,11,17,0,59.0,74.0,3.9,12.0,93.0,138.74,115.9
2018,4,11,17,15,40.0,44.5,3.8,11.8,56.5,85.48,69.95
2018,4,11,17,30,21.0,15.0,3.7,11.6,20.0,33.81,24.52
2018,4,11,17,45,57.5,29.5,3.6,11.35,38.0,95.19,77.77
2018,4,11,18,0,94.0,44.0,3.5,11.1,56.0,160.13,129.58
2018,4,11,18,15,51.5,27.0,3.65,10.9,33.0,86.28,49.7
2018,4,11,18,30,9.0,10.0,3.8,10.7,10.0,14.96,0.0
2018,4,11,18,45,4.5,5.0,3.95,10.45,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.65,9.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,12,5,15,2.0,1.0,1.65,5.55,1.0,0.0,0.0
2018,4,12,5,30,4.0,2.0,1.7,6.1,2.0,0.0,0.0
2018,4,12,5,45,55.5,14.0,1.8,6.65,17.5,11.95,0.0
2018,4,12,6,0,107.0,26.0,1.9,7.2,33.0,20.35,5.96
2018,4,12,6,15,244.0,41.0,2.2,7.75,76.5,31.54,21.94
2018,4,12,6,30,381.0,56.0,2.5,8.3,120.0,42.92,32.98
2018,4,12,6,45,471.0,64.0,2.8,8.8,171.5,50.82,40.53
2018,4,12,7,0,561.0,72.0,3.1,9.3,223.0,56.18,45.53
2018,4,12,7,15,613.5,79.0,3.2,9.6,276.5,60.42,49.34
2018,4,12,7,30,666.0,86.0,3.3,9.9,330.0,64.58,52.95
2018,4,12,7,45,702.0,91.5,3.4,10.2,383.5,67.36,55.22
2018,4,12,8,0,738.0,97.0,3.5,10.5,437.0,70.05,57.38
2018,4,12,8,15,762.0,102.5,3.5,10.85,487.5,72.48,59.25
2018,4,12,8,30,786.0,108.0,3.5,11.2,538.0,81.98,67.36
2018,4,12,8,45,802.5,113.0,3.55,11.5,584.5,83.95,68.79
2018,4,12,9,0,819.0,118.0,3.6,11.8,631.0,85.79,70.11
2018,4,12,9,15,830.5,122.5,3.55,12.05,672.5,87.08,70.97
2018,4,12,9,30,842.0,127.0,3.5,12.3,714.0,132.76,80.09
2018,4,12,9,45,743.5,170.0,3.5,12.55,707.5,193.57,122.44
2018,4,12,10,0,645.0,213.0,3.5,12.8,701.0,252.33,173.29
2018,4,12,10,15,411.0,292.5,3.5,13.0,608.0,292.07,216.76
2018,4,12,10,30,177.0,372.0,3.5,13.2,515.0,319.6,247.93
2018,4,12,10,45,149.5,386.0,3.45,13.4,509.0,336.45,262.63
2018,4,12,11,0,122.0,400.0,3.4,13.6,503.0,350.62,274.67
2018,4,12,11,15,99.5,363.5,3.45,13.7,448.5,329.07,258.77
2018,4,12,11,30,77.0,327.0,3.5,13.8,394.0,303.12,239.11
2018,4,12,11,45,64.5,328.5,3.55,13.9,385.0,305.2,241.01
2018,4,12,12,0,52.0,330.0,3.6,14.0,376.0,305.94,241.63
2018,4,12,12,15,85.0,354.5,3.7,14.0,429.0,354.8,280.56
2018,4,12,12,30,118.0,379.0,3.8,14.0,482.0,414.01,327.14
2018,4,12,12,45,154.5,396.5,3.9,14.0,530.0,468.75,370.1
2018,4,12,13,0,191.0,414.0,4.0,14.0,578.0,526.84,415.36
2018,4,12,13,15,270.0,383.5,4.1,13.95,610.0,590.13,465.78
2018,4,12,13,30,349.0,353.0,4.2,13.9,642.0,646.03,510.68
2018,4,12,13,45,335.5,350.0,4.25,13.85,621.0,649.39,513.85
2018,4,12,14,0,322.0,347.0,4.3,13.8,600.0,650.66,515.76
2018,4,12,14,15,331.0,328.0,4.3,13.65,579.0,654.13,520.23
2018,4,12,14,30,340.0,309.0,4.3,13.5,558.0,655.73,523.38
2018,4,12,14,45,358.0,288.0,4.3,13.4,538.0,661.82,530.2
2018,4,12,15,0,376.0,267.0,4.3,13.3,518.0,665.96,535.68
2018,4,12,15,15,532.5,209.5,4.3,13.3,539.5,783.14,629.11
2018,4,12,15,30,689.0,152.0,4.3,13.3,561.0,885.78,707.12
2018,4,12,15,45,658.5,145.5,4.2,12.95,510.5,850.97,683.06
2018,4,12,16,0,628.0,139.0,4.1,12.6,460.0,813.26,657.83
2018,4,12,16,15,630.5,126.0,4.0,12.35,420.0,797.32,648.42
2018,4,12,16,30,633.0,113.0,3.9,12.1,380.0,778.3,636.34
2018,4,12,16,45,590.5,105.0,3.75,11.8,328.0,720.2,593.9
2018,4,12,17,0,548.0,97.0,3.6,11.5,276.0,660.76,549.34
2018,4,12,17,15,485.0,87.0,3.25,11.0,224.5,576.41,483.01
2018,4,12,17,30,422.0,77.0,2.9,10.5,173.0,500.25,420.69
2018,4,12,17,45,331.5,63.5,2.55,9.95,126.5,399.07,334.86
2018,4,12,18,0,241.0,50.0,2.2,9.4,80.0,303.77,249.29
2018,4,12,18,15,141.0,32.0,2.1,9.05,47.5,193.26,125.04
2018,4,12,18,30,41.0,14.0,2.0,8.7,15.0,41.26,0.0
2018,4,12,18,45,20.5,7.0,1.9,8.35,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.35,4.75,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.4,5.4,2.0,0.0,0.0
2018,4,13,5,45,73.0,15.5,1.5,6.05,20.5,13.23,0.0
2018,4,13,6,0,141.0,29.0,1.6,6.7,39.0,22.43,9.07
2018,4,13,6,15,262.0,43.5,1.85,7.4,81.5,33.45,23.8
2018,4,13,6,30,383.0,58.0,2.1,8.1,124.0,44.37,34.37
2018,4,13,6,45,465.5,66.5,2.3,8.8,174.5,52.72,42.28
2018,4,13,7,0,548.0,75.0,2.5,9.5,225.0,58.35,47.46
2018,4,13,7,15,602.0,82.0,2.75,10.2,278.5,62.49,51.08
2018,4,13,7,30,656.0,89.0,3.0,10.9,332.0,66.56,54.5
2018,4,13,7,45,694.5,94.0,3.3,11.6,385.5,68.91,56.29
2018,4,13,8,0,733.0,99.0,3.6,12.3,439.0,71.22,57.99
2018,4,13,8,15,760.0,102.5,3.6,12.8,489.5,72.29,58.62
2018,4,13,8,30,787.0,106.0,3.6,13.3,540.0,80.38,65.39
2018,4,13,8,45,806.5,109.5,3.65,13.8,587.0,81.4,65.93
2018,4,13,9,0,826.0,113.0,3.7,14.3,634.0,82.36,66.44
2018,4,13,9,15,844.5,114.5,3.65,14.65,677.0,81.95,65.82
2018,4,13,9,30,863.0,116.0,3.6,15.0,720.0,130.34,75.4
2018,4,13,9,45,878.0,116.0,3.6,15.4,757.5,195.21,116.48
2018,4,13,10,0,893.0,116.0,3.6,15.8,795.0,252.21,160.95
2018,4,13,10,15,900.0,118.0,3.55,16.1,824.0,309.81,210.8
2018,4,13,10,30,907.0,120.0,3.5,16.4,853.0,367.63,262.23
2018,4,13,10,45,911.5,121.5,3.5,16.75,875.0,424.22,312.5
2018,4,13,11,0,916.0,123.0,3.5,17.1,897.0,480.3,361.35
2018,4,13,11,15,918.0,124.5,3.45,17.3,911.0,534.51,407.56
2018,4,13,11,30,920.0,126.0,3.4,17.5,925.0,587.55,451.45
2018,4,13,11,45,919.0,127.0,3.4,17.75,930.0,637.12,491.51
2018,4,13,12,0,918.0,128.0,3.4,18.0,935.0,684.82,529.03
2018,4,13,12,15,910.5,132.0,3.35,18.15,931.0,728.54,562.6
2018,4,13,12,30,903.0,136.0,3.3,18.3,927.0,769.59,593.39
2018,4,13,12,45,894.0,138.5,3.3,18.5,914.5,805.44,619.82
2018,4,13,13,0,885.0,141.0,3.3,18.7,902.0,838.2,642.47
2018,4,13,13,15,889.5,135.5,3.25,18.75,887.0,871.71,665.65
2018,4,13,13,30,894.0,130.0,3.2,18.8,872.0,902.35,686.76
2018,4,13,13,45,889.5,127.5,3.15,18.9,847.5,924.92,702.18
2018,4,13,14,0,885.0,125.0,3.1,19.0,823.0,944.03,715.35
2018,4,13,14,15,873.0,124.0,3.05,18.95,789.5,965.35,730.54
2018,4,13,14,30,861.0,123.0,3.0,18.9,756.0,972.25,736.05
2018,4,13,14,45,849.0,121.0,2.9,18.85,718.0,974.23,738.09
2018,4,13,15,0,837.0,119.0,2.8,18.8,680.0,972.46,737.78
2018,4,13,15,15,814.0,115.5,2.8,18.8,632.0,954.56,727.42
2018,4,13,15,30,791.0,112.0,2.8,18.8,584.0,933.0,714.75
2018,4,13,15,45,774.5,108.5,2.6,18.5,539.0,914.36,703.29
2018,4,13,16,0,758.0,105.0,2.4,18.2,494.0,899.4,694.3
2018,4,13,16,15,708.0,101.5,2.15,17.75,435.5,843.04,656.09
2018,4,13,16,30,658.0,98.0,1.9,17.3,377.0,784.79,616.17
2018,4,13,16,45,633.5,89.5,1.65,16.85,329.0,742.52,586.82
2018,4,13,17,0,609.0,81.0,1.4,16.4,281.0,698.48,554.99
2018,4,13,17,15,528.0,72.5,1.35,15.55,224.0,602.98,486.01
2018,4,13,17,30,447.0,64.0,1.3,14.7,167.0,509.37,415.16
2018,4,13,17,45,378.5,53.0,1.2,13.85,124.5,425.95,347.99
2018,4,13,18,0,310.0,42.0,1.1,13.0,82.0,344.44,277.73
2018,4,13,18,15,196.0,28.5,1.1,12.5,49.5,229.33,153.37
2018,4,13,18,30,82.0,15.0,1.1,12.0,17.0,71.51,0.0
2018,4,13,18,45,41.0,7.5,1.15,11.5,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
