Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,24,5,15,27.0,5.5,1.2,9.45,6.0,0.0,0.0
2018,4,24,5,30,54.0,11.0,1.4,10.0,12.0,9.39,0.0
2018,4,24,5,45,97.0,21.5,1.55,10.55,30.5,16.61,4.5
2018,4,24,6,0,140.0,32.0,1.7,11.1,49.0,24.42,15.53
2018,4,24,6,15,177.5,44.0,1.75,11.65,76.0,33.1,23.85
2018,4,24,6,30,215.0,56.0,1.8,12.2,103.0,41.5,31.67
2018,4,24,6,45,114.5,79.5,1.8,12.7,105.0,61.6,49.77
2018,4,24,7,0,14.0,103.0,1.8,13.2,107.0,81.38,67.27
2018,4,24,7,15,27.5,130.0,1.75,13.7,140.5,97.88,81.55
2018,4,24,7,30,41.0,157.0,1.7,14.2,174.0,115.93,96.89
2018,4,24,7,45,79.5,185.0,1.7,14.75,223.5,134.39,112.28
2018,4,24,8,0,118.0,213.0,1.7,15.3,273.0,145.82,121.39
2018,4,24,8,15,281.0,209.0,1.65,15.8,370.5,138.28,114.3
2018,4,24,8,30,444.0,205.0,1.6,16.3,468.0,128.54,105.46
2018,4,24,8,45,651.0,155.5,1.55,16.85,574.0,97.85,78.88
2018,4,24,9,0,858.0,106.0,1.5,17.4,680.0,76.7,60.53
2018,4,24,9,15,870.5,108.5,1.5,17.9,721.0,116.88,70.96
2018,4,24,9,30,883.0,111.0,1.5,18.4,762.0,172.8,98.78
2018,4,24,9,45,892.5,112.5,1.5,18.85,797.0,229.03,139.11
2018,4,24,10,0,902.0,114.0,1.5,19.3,832.0,286.13,185.89
2018,4,24,10,15,909.0,115.0,1.55,19.65,860.0,342.84,234.74
2018,4,24,10,30,916.0,116.0,1.6,20.0,888.0,399.71,283.9
2018,4,24,10,45,919.5,118.0,1.65,20.35,909.0,455.83,331.73
2018,4,24,11,0,923.0,120.0,1.7,20.7,930.0,511.34,377.78
2018,4,24,11,15,925.5,120.5,1.75,20.9,943.0,564.44,420.94
2018,4,24,11,30,928.0,121.0,1.8,21.1,956.0,616.38,461.95
2018,4,24,11,45,906.0,135.0,1.9,21.3,954.0,662.43,497.67
2018,4,24,12,0,884.0,149.0,2.0,21.5,952.0,704.96,529.9
2018,4,24,12,15,908.5,134.0,2.05,21.6,957.5,753.73,566.26
2018,4,24,12,30,933.0,119.0,2.1,21.7,963.0,801.38,600.94
2018,4,24,12,45,934.0,116.5,2.15,21.75,953.5,840.33,627.44
2018,4,24,13,0,935.0,114.0,2.2,21.8,944.0,876.59,652.11
2018,4,24,13,15,931.0,113.0,2.3,21.75,925.5,907.15,673.68
2018,4,24,13,30,927.0,112.0,2.4,21.7,907.0,934.46,693.22
2018,4,24,13,45,912.0,115.0,2.5,21.65,878.5,952.44,706.7
2018,4,24,14,0,897.0,118.0,2.6,21.6,850.0,966.67,717.93
2018,4,24,14,15,888.0,116.5,2.65,21.35,817.5,978.22,727.68
2018,4,24,14,30,879.0,115.0,2.7,21.1,785.0,986.12,735.22
2018,4,24,14,45,876.0,110.0,2.75,20.9,749.5,992.44,741.81
2018,4,24,15,0,873.0,105.0,2.8,20.7,714.0,995.12,746.17
2018,4,24,15,15,857.5,102.0,2.8,20.7,669.0,995.88,748.44
2018,4,24,15,30,842.0,99.0,2.8,20.7,624.0,981.33,740.62
2018,4,24,15,45,818.5,97.5,2.8,19.9,575.0,957.25,728.79
2018,4,24,16,0,795.0,96.0,2.8,19.1,526.0,930.01,714.72
2018,4,24,16,15,763.5,93.0,2.8,18.45,473.5,890.16,691.21
2018,4,24,16,30,732.0,90.0,2.8,17.8,421.0,854.34,670.1
2018,4,24,16,45,694.0,86.5,2.8,17.2,369.5,804.0,637.67
2018,4,24,17,0,656.0,83.0,2.8,16.6,318.0,752.27,603.14
2018,4,24,17,15,578.5,75.5,2.65,15.75,258.0,658.8,535.29
2018,4,24,17,30,501.0,68.0,2.5,14.9,198.0,567.01,465.86
2018,4,24,17,45,422.0,58.0,2.4,14.1,150.5,473.39,391.5
2018,4,24,18,0,343.0,48.0,2.3,13.3,103.0,383.25,316.11
2018,4,24,18,15,247.0,36.0,2.2,12.75,68.0,281.45,224.33
2018,4,24,18,30,151.0,24.0,2.1,12.2,33.0,175.41,59.11
2018,4,24,18,45,75.5,12.0,2.05,11.6,16.5,62.27,0.0
2018,4,24,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,25,5,15,31.0,5.5,1.55,7.5,6.5,0.0,0.0
2018,4,25,5,30,62.0,11.0,1.8,8.0,13.0,9.39,0.0
2018,4,25,5,45,159.0,24.5,2.05,8.45,41.5,19.02,7.24
2018,4,25,6,0,256.0,38.0,2.3,8.9,70.0,29.3,20.04
2018,4,25,6,15,300.0,46.0,2.25,9.35,100.5,35.15,25.95
2018,4,25,6,30,344.0,54.0,2.2,9.8,131.0,41.56,32.06
2018,4,25,6,45,173.0,74.0,2.2,10.25,113.0,55.83,45.06
2018,4,25,7,0,2.0,94.0,2.2,10.7,95.0,75.12,62.34
2018,4,25,7,15,11.5,122.5,2.15,11.25,127.5,96.18,80.83
2018,4,25,7,30,21.0,151.0,2.1,11.8,160.0,116.83,98.6
2018,4,25,7,45,149.0,168.0,2.05,12.3,243.0,120.38,101.14
2018,4,25,8,0,277.0,185.0,2.0,12.8,326.0,125.28,104.84
2018,4,25,8,15,535.5,147.5,1.95,13.45,454.0,96.71,79.47
2018,4,25,8,30,794.0,110.0,1.9,14.1,582.0,81.39,65.78
2018,4,25,8,45,819.0,110.5,1.85,14.7,630.0,80.37,64.56
2018,4,25,9,0,844.0,111.0,1.8,15.3,678.0,79.45,63.43
2018,4,25,9,15,856.0,113.0,1.8,15.85,718.0,111.51,66.08
2018,4,25,9,30,868.0,115.0,1.8,16.4,758.0,176.34,102.65
2018,4,25,9,45,876.5,117.0,1.75,17.0,792.0,231.84,143.19
2018,4,25,10,0,885.0,119.0,1.7,17.6,826.0,288.11,189.75
2018,4,25,10,15,890.5,121.0,1.75,18.05,853.0,344.08,238.34
2018,4,25,10,30,896.0,123.0,1.8,18.5,880.0,400.08,287.02
2018,4,25,10,45,899.5,124.0,1.8,18.95,900.0,454.44,333.5
2018,4,25,11,0,903.0,125.0,1.8,19.4,920.0,508.17,378.15
2018,4,25,11,15,904.5,127.0,1.9,19.75,933.0,560.81,421.1
2018,4,25,11,30,906.0,129.0,2.0,20.1,946.0,612.27,461.93
2018,4,25,11,45,905.5,129.5,2.05,20.4,950.5,660.04,498.81
2018,4,25,12,0,905.0,130.0,2.1,20.7,955.0,706.02,533.43
2018,4,25,12,15,905.0,129.5,2.2,20.8,952.5,749.56,566.28
2018,4,25,12,30,905.0,129.0,2.3,20.9,950.0,790.95,597.04
2018,4,25,12,45,903.5,127.0,2.35,21.05,939.0,827.5,622.02
2018,4,25,13,0,902.0,125.0,2.4,21.2,928.0,861.31,645.04
2018,4,25,13,15,897.0,125.0,2.45,21.15,910.0,891.07,665.82
2018,4,25,13,30,892.0,125.0,2.5,21.1,892.0,917.69,684.58
2018,4,25,13,45,885.5,123.0,2.55,21.05,866.0,937.75,699.07
2018,4,25,14,0,879.0,121.0,2.6,21.0,840.0,954.32,711.42
2018,4,25,14,15,869.0,120.5,2.7,20.8,808.0,965.6,721.29
2018,4,25,14,30,859.0,120.0,2.8,20.6,776.0,973.32,729.0
2018,4,25,14,45,845.5,118.0,2.85,20.35,737.0,984.6,739.04
2018,4,25,15,0,832.0,116.0,2.9,20.1,698.0,980.32,738.79
2018,4,25,15,15,816.5,113.0,2.9,20.1,654.5,969.29,733.14
2018,4,25,15,30,801.0,110.0,2.9,20.1,611.0,954.77,725.29
2018,4,25,15,45,778.5,107.0,3.0,19.25,563.0,929.94,713.57
2018,4,25,16,0,756.0,104.0,3.1,18.4,515.0,902.02,699.51
2018,4,25,16,15,724.5,101.0,3.15,17.75,464.0,869.29,680.87
2018,4,25,16,30,693.0,98.0,3.2,17.1,413.0,828.16,655.7
2018,4,25,16,45,653.0,92.5,3.25,16.45,360.5,773.82,620.07
2018,4,25,17,0,613.0,87.0,3.3,15.8,308.0,718.29,582.26
2018,4,25,17,15,552.5,81.0,3.25,14.95,256.0,642.84,527.45
2018,4,25,17,30,492.0,75.0,3.2,14.1,204.0,567.85,470.45
2018,4,25,17,45,402.5,64.5,3.2,13.25,154.5,460.31,384.37
2018,4,25,18,0,313.0,54.0,3.2,12.4,105.0,364.8,303.78
2018,4,25,18,15,222.5,40.0,3.15,11.9,69.5,269.54,216.95
2018,4,25,18,30,132.0,26.0,3.1,11.4,34.0,166.42,70.46
2018,4,25,18,45,67.5,13.5,3.05,10.85,17.5,58.1,0.0
2018,4,25,19,0,3.0,1.0,3.0,10.3,1.0,0.0,0.0
2018,4,25,19,15,1.5,0.5,2.95,10.15,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,26,5,15,0.0,1.5,1.95,7.4,1.5,0.0,0.0
2018,4,26,5,30,0.0,3.0,2.2,7.8,3.0,2.56,0.0
2018,4,26,5,45,0.0,8.0,2.45,8.2,8.0,6.57,0.0
2018,4,26,6,0,0.0,13.0,2.7,8.6,13.0,10.68,3.77
2018,4,26,6,15,1.0,24.0,2.75,9.05,24.0,19.78,12.2
2018,4,26,6,30,2.0,35.0,2.8,9.5,35.0,28.9,20.65
2018,4,26,6,45,10.0,73.5,2.8,9.95,76.5,59.59,48.52
2018,4,26,7,0,18.0,112.0,2.8,10.4,118.0,87.74,73.72
2018,4,26,7,15,19.0,131.5,2.8,10.8,138.5,102.4,86.5
2018,4,26,7,30,20.0,151.0,2.8,11.2,159.0,116.94,98.95
2018,4,26,7,45,53.0,182.0,2.8,11.65,208.0,132.6,112.15
2018,4,26,8,0,86.0,213.0,2.8,12.1,257.0,152.22,128.58
2018,4,26,8,15,133.5,239.5,2.8,12.55,315.5,160.95,135.42
2018,4,26,8,30,181.0,266.0,2.8,13.0,374.0,175.9,147.52
2018,4,26,8,45,227.5,282.5,2.8,13.45,429.0,185.42,154.88
2018,4,26,9,0,274.0,299.0,2.8,13.9,484.0,181.58,150.94
2018,4,26,9,15,399.5,273.5,2.85,14.35,561.0,177.94,130.67
2018,4,26,9,30,525.0,248.0,2.9,14.8,638.0,207.52,142.21
2018,4,26,9,45,702.0,183.0,2.9,15.2,730.0,231.18,151.64
2018,4,26,10,0,879.0,118.0,2.9,15.6,822.0,288.68,193.07
2018,4,26,10,15,886.5,118.5,2.95,15.9,849.5,343.82,241.96
2018,4,26,10,30,894.0,119.0,3.0,16.2,877.0,399.17,291.21
2018,4,26,10,45,899.5,119.5,3.1,16.5,898.0,453.72,339.22
2018,4,26,11,0,905.0,120.0,3.2,16.8,919.0,507.84,385.75
2018,4,26,11,15,908.5,120.5,3.25,16.95,932.5,560.33,429.91
2018,4,26,11,30,912.0,121.0,3.3,17.1,946.0,611.79,472.06
2018,4,26,11,45,913.5,121.0,3.4,17.2,951.5,660.42,511.28
2018,4,26,12,0,915.0,121.0,3.5,17.3,957.0,707.4,548.38
2018,4,26,12,15,914.5,121.5,3.55,17.3,955.0,751.55,582.66
2018,4,26,12,30,914.0,122.0,3.6,17.3,953.0,793.52,614.45
2018,4,26,12,45,912.0,121.0,3.7,17.25,942.5,830.62,641.36
2018,4,26,13,0,910.0,120.0,3.8,17.2,932.0,864.98,666.34
2018,4,26,13,15,907.0,119.0,3.85,17.0,914.5,895.57,688.85
2018,4,26,13,30,904.0,118.0,3.9,16.8,897.0,923.05,709.27
2018,4,26,13,45,899.0,116.5,3.9,16.65,872.5,945.01,725.54
2018,4,26,14,0,894.0,115.0,3.9,16.5,848.0,963.54,739.58
2018,4,26,14,15,886.5,113.5,3.95,16.25,816.5,976.22,750.35
2018,4,26,14,30,879.0,112.0,4.0,16.0,785.0,985.33,758.86
2018,4,26,14,45,868.5,109.5,4.05,15.75,747.0,986.83,762.32
2018,4,26,15,0,858.0,107.0,4.1,15.5,709.0,984.72,763.49
2018,4,26,15,15,843.0,104.5,4.1,15.5,665.5,986.56,766.62
2018,4,26,15,30,828.0,102.0,4.1,15.5,622.0,973.01,759.08
2018,4,26,15,45,810.5,98.5,4.1,14.9,575.0,952.37,748.39
2018,4,26,16,0,793.0,95.0,4.1,14.3,528.0,928.52,735.4
2018,4,26,16,15,768.5,91.5,4.05,13.9,478.0,894.83,714.31
2018,4,26,16,30,744.0,88.0,4.0,13.5,428.0,858.5,691.0
2018,4,26,16,45,709.0,83.5,4.0,13.1,375.5,815.38,662.3
2018,4,26,17,0,674.0,79.0,4.0,12.7,323.0,764.77,627.01
2018,4,26,17,15,624.0,72.5,3.8,12.25,270.5,696.86,576.32
2018,4,26,17,30,574.0,66.0,3.6,11.8,218.0,629.14,523.7
2018,4,26,17,45,498.0,58.0,3.45,11.3,169.0,538.21,450.11
2018,4,26,18,0,422.0,50.0,3.3,10.8,120.0,449.98,375.09
2018,4,26,18,15,304.0,38.5,3.05,10.45,79.5,329.4,267.79
2018,4,26,18,30,186.0,27.0,2.8,10.1,39.0,208.94,104.77
2018,4,26,18,45,97.0,14.5,2.6,9.7,20.5,79.39,0.0
2018,4,26,19,0,8.0,2.0,2.4,9.3,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,2.45,9.2,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,27,5,15,37.0,7.5,1.2,9.5,9.0,0.0,0.0
2018,4,27,5,30,74.0,15.0,1.4,10.1,18.0,12.8,0.0
2018,4,27,5,45,205.5,30.0,1.55,10.75,53.5,23.29,11.88
2018,4,27,6,0,337.0,45.0,1.7,11.4,89.0,37.08,26.78
2018,4,27,6,15,361.0,56.0,1.85,11.8,122.5,42.73,32.5
2018,4,27,6,30,385.0,67.0,2.0,12.2,156.0,50.37,39.66
2018,4,27,6,45,235.0,92.5,2.1,12.65,151.0,68.76,56.18
2018,4,27,7,0,85.0,118.0,2.2,13.1,146.0,87.11,72.36
2018,4,27,7,15,46.5,89.0,2.2,13.5,104.5,71.32,58.12
2018,4,27,7,30,8.0,60.0,2.2,13.9,63.0,49.8,38.82
2018,4,27,7,45,25.0,118.0,2.2,14.3,130.5,92.18,75.89
2018,4,27,8,0,42.0,176.0,2.2,14.7,198.0,130.38,108.51
2018,4,27,8,15,26.5,178.0,2.25,15.1,192.5,132.23,109.5
2018,4,27,8,30,11.0,180.0,2.3,15.5,187.0,141.3,116.72
2018,4,27,8,45,16.0,179.0,2.35,15.85,189.5,141.46,116.34
2018,4,27,9,0,21.0,178.0,2.4,16.2,192.0,133.14,108.85
2018,4,27,9,15,20.0,194.0,2.45,16.5,208.0,145.72,113.31
2018,4,27,9,30,19.0,210.0,2.5,16.8,224.0,168.41,130.85
2018,4,27,9,45,16.5,214.5,2.6,17.1,227.0,173.64,134.66
2018,4,27,10,0,14.0,219.0,2.7,17.4,230.0,178.51,138.34
2018,4,27,10,15,36.5,249.5,2.75,17.55,280.0,201.99,156.0
2018,4,27,10,30,59.0,280.0,2.8,17.7,330.0,236.18,182.3
2018,4,27,10,45,80.0,323.5,2.85,17.9,393.0,282.25,217.82
2018,4,27,11,0,101.0,367.0,2.9,18.1,456.0,326.88,252.03
2018,4,27,11,15,166.5,396.0,2.95,18.2,545.5,393.34,302.74
2018,4,27,11,30,232.0,425.0,3.0,18.3,635.0,464.66,356.83
2018,4,27,11,45,245.0,420.5,3.05,18.4,643.5,491.0,377.12
2018,4,27,12,0,258.0,416.0,3.1,18.5,652.0,517.92,397.93
2018,4,27,12,15,281.5,423.0,3.15,18.5,680.0,562.03,431.36
2018,4,27,12,30,305.0,430.0,3.2,18.5,708.0,607.85,465.68
2018,4,27,12,45,327.0,414.5,3.25,18.5,709.5,634.25,486.07
2018,4,27,13,0,349.0,399.0,3.3,18.5,711.0,660.37,506.35
2018,4,27,13,15,473.0,335.5,3.35,18.45,749.5,740.26,567.69
2018,4,27,13,30,597.0,272.0,3.4,18.4,788.0,816.59,625.74
2018,4,27,13,45,718.0,211.5,3.45,18.35,814.5,893.89,683.54
2018,4,27,14,0,839.0,151.0,3.5,18.3,841.0,961.83,731.15
2018,4,27,14,15,837.0,146.0,3.55,18.15,812.0,976.26,742.31
2018,4,27,14,30,835.0,141.0,3.6,18.0,783.0,987.18,751.69
2018,4,27,14,45,798.0,146.5,3.6,17.8,735.5,971.39,742.74
2018,4,27,15,0,761.0,152.0,3.6,17.6,688.0,959.73,736.96
2018,4,27,15,15,763.0,142.0,3.6,17.6,651.0,958.31,737.83
2018,4,27,15,30,765.0,132.0,3.6,17.6,614.0,953.37,736.33
2018,4,27,15,45,749.0,126.0,3.65,17.05,568.0,931.94,725.27
2018,4,27,16,0,733.0,120.0,3.7,16.5,522.0,907.43,712.05
2018,4,27,16,15,705.0,115.0,3.65,16.15,471.5,869.52,687.91
2018,4,27,16,30,677.0,110.0,3.6,15.8,421.0,829.25,661.72
2018,4,27,16,45,638.0,103.5,3.55,15.4,368.5,774.64,624.41
2018,4,27,17,0,599.0,97.0,3.5,15.0,316.0,718.7,585.05
2018,4,27,17,15,545.5,89.0,3.25,14.45,264.5,646.96,531.58
2018,4,27,17,30,492.0,81.0,3.0,13.9,213.0,575.33,476.15
2018,4,27,17,45,414.0,70.5,2.75,13.35,164.5,479.24,398.68
2018,4,27,18,0,336.0,60.0,2.5,12.8,116.0,392.58,325.28
2018,4,27,18,15,230.0,45.0,2.25,12.3,77.5,283.04,228.19
2018,4,27,18,30,124.0,30.0,2.0,11.8,39.0,158.15,86.23
2018,4,27,18,45,63.5,16.0,1.75,11.25,20.5,57.58,0.0
2018,4,27,19,0,3.0,2.0,1.5,10.7,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,1.5,10.5,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,28,5,15,2.5,3.5,1.3,9.95,3.5,0.0,0.0
2018,4,28,5,30,5.0,7.0,1.6,10.5,7.0,5.97,0.0
2018,4,28,5,45,2.5,15.0,1.85,11.0,15.0,12.36,3.97
2018,4,28,6,0,0.0,23.0,2.1,11.5,23.0,18.96,11.0
2018,4,28,6,15,0.0,35.5,2.25,11.9,35.5,29.33,20.59
2018,4,28,6,30,0.0,48.0,2.4,12.3,48.0,39.72,30.12
2018,4,28,6,45,0.5,65.0,2.6,12.7,65.0,53.38,42.44
2018,4,28,7,0,1.0,82.0,2.8,13.1,82.0,66.7,54.25
2018,4,28,7,15,3.5,105.0,2.85,13.4,106.5,84.22,69.59
2018,4,28,7,30,6.0,128.0,2.9,13.7,131.0,101.45,84.43
2018,4,28,7,45,98.5,171.0,2.95,14.05,222.0,121.57,101.55
2018,4,28,8,0,191.0,214.0,3.0,14.4,313.0,147.71,123.59
2018,4,28,8,15,285.5,221.0,3.0,14.6,385.5,144.76,120.51
2018,4,28,8,30,380.0,228.0,3.0,14.8,458.0,149.08,123.73
2018,4,28,8,45,327.0,226.0,3.0,15.05,434.5,145.66,120.34
2018,4,28,9,0,274.0,224.0,3.0,15.3,411.0,141.99,116.79
2018,4,28,9,15,180.5,262.0,3.05,15.5,388.0,186.15,141.85
2018,4,28,9,30,87.0,300.0,3.1,15.7,365.0,223.6,172.55
2018,4,28,9,45,66.5,315.0,3.1,15.9,366.0,238.83,184.8
2018,4,28,10,0,46.0,330.0,3.1,16.1,367.0,251.98,195.77
2018,4,28,10,15,61.5,347.5,3.2,16.25,399.0,275.34,213.55
2018,4,28,10,30,77.0,365.0,3.3,16.4,431.0,300.94,233.24
2018,4,28,10,45,77.0,378.5,3.35,16.55,445.5,319.71,247.97
2018,4,28,11,0,77.0,392.0,3.4,16.7,460.0,338.85,262.89
2018,4,28,11,15,120.0,417.5,3.4,16.7,525.5,385.28,298.67
2018,4,28,11,30,163.0,443.0,3.4,16.7,591.0,442.53,342.52
2018,4,28,11,45,110.0,400.5,3.45,16.75,500.5,394.43,306.28
2018,4,28,12,0,57.0,358.0,3.5,16.8,410.0,335.32,261.04
2018,4,28,12,15,51.5,374.0,3.55,16.7,421.0,351.92,274.15
2018,4,28,12,30,46.0,390.0,3.6,16.6,432.0,368.64,287.04
2018,4,28,12,45,99.0,406.5,3.65,16.5,495.5,431.99,336.91
2018,4,28,13,0,152.0,423.0,3.7,16.4,559.0,510.62,397.6
2018,4,28,13,15,216.5,415.5,3.75,16.25,605.0,572.07,445.59
2018,4,28,13,30,281.0,408.0,3.8,16.1,651.0,650.51,505.61
2018,4,28,13,45,204.0,385.0,3.8,15.9,559.0,558.91,437.22
2018,4,28,14,0,127.0,362.0,3.8,15.7,467.0,475.62,374.0
2018,4,28,14,15,186.0,345.5,3.85,15.65,492.5,524.19,414.03
2018,4,28,14,30,245.0,329.0,3.9,15.6,518.0,593.25,468.4
2018,4,28,14,45,246.0,311.5,3.95,15.55,493.0,585.52,463.76
2018,4,28,15,0,247.0,294.0,4.0,15.5,468.0,576.1,458.29
2018,4,28,15,15,212.5,279.0,4.0,15.5,422.5,510.74,409.28
2018,4,28,15,30,178.0,264.0,4.0,15.5,377.0,465.31,374.75
2018,4,28,15,45,202.0,247.5,3.9,15.0,366.0,475.54,385.54
2018,4,28,16,0,226.0,231.0,3.8,14.5,355.0,484.55,395.27
2018,4,28,16,15,315.5,192.0,3.75,14.3,347.5,549.15,450.0
2018,4,28,16,30,405.0,153.0,3.7,14.1,340.0,610.1,501.15
2018,4,28,16,45,486.5,123.5,3.65,13.85,321.5,646.78,532.5
2018,4,28,17,0,568.0,94.0,3.6,13.6,303.0,686.89,564.96
2018,4,28,17,15,565.5,82.5,3.4,13.25,263.0,657.9,543.16
2018,4,28,17,30,563.0,71.0,3.2,12.9,223.0,626.78,518.79
2018,4,28,17,45,487.0,62.5,2.95,12.5,173.5,535.11,444.74
2018,4,28,18,0,411.0,54.0,2.7,12.1,124.0,445.94,369.62
2018,4,28,18,15,298.0,42.0,2.5,11.75,83.5,329.97,267.96
2018,4,28,18,30,185.0,30.0,2.3,11.4,43.0,216.17,129.44
2018,4,28,18,45,96.5,16.0,2.1,11.05,22.5,80.49,0.0
2018,4,28,19,0,8.0,2.0,1.9,10.7,2.0,0.0,0.0
2018,4,28,19,15,4.0,1.0,1.85,10.45,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,29,5,15,39.5,9.5,1.5,9.8,11.0,8.11,0.0
2018,4,29,5,30,79.0,19.0,1.8,10.2,22.0,16.22,0.0
2018,4,29,5,45,185.5,34.5,2.05,10.6,56.0,26.63,15.62
2018,4,29,6,0,292.0,50.0,2.3,11.0,90.0,38.3,28.05
2018,4,29,6,15,287.0,54.0,2.5,11.3,107.5,40.81,30.92
2018,4,29,6,30,282.0,58.0,2.7,11.6,125.0,43.17,33.32
2018,4,29,6,45,176.5,72.0,2.85,11.85,117.5,54.48,43.57
2018,4,29,7,0,71.0,86.0,3.0,12.1,110.0,66.42,54.21
2018,4,29,7,15,307.5,100.0,3.05,12.35,229.5,69.74,56.98
2018,4,29,7,30,544.0,114.0,3.1,12.6,349.0,81.02,66.74
2018,4,29,7,45,502.5,138.0,3.15,12.85,376.0,94.09,77.95
2018,4,29,8,0,461.0,162.0,3.2,13.1,403.0,106.69,88.6
2018,4,29,8,15,469.5,174.0,3.25,13.4,439.5,112.02,92.82
2018,4,29,8,30,478.0,186.0,3.3,13.7,476.0,116.99,96.7
2018,4,29,8,45,357.5,202.0,3.35,14.0,428.0,121.43,100.13
2018,4,29,9,0,237.0,218.0,3.4,14.3,380.0,137.84,113.77
2018,4,29,9,15,158.0,260.5,3.45,14.65,371.0,184.59,141.55
2018,4,29,9,30,79.0,303.0,3.5,15.0,362.0,224.84,174.41
2018,4,29,9,45,57.0,260.5,3.6,15.3,304.0,203.48,157.74
2018,4,29,10,0,35.0,218.0,3.7,15.6,246.0,175.57,136.26
2018,4,29,10,15,35.0,267.0,3.75,15.75,296.0,214.06,166.96
2018,4,29,10,30,35.0,316.0,3.8,15.9,346.0,253.27,197.79
2018,4,29,10,45,30.5,294.0,3.85,16.05,320.5,241.51,188.57
2018,4,29,11,0,26.0,272.0,3.9,16.2,295.0,228.01,178.02
2018,4,29,11,15,68.0,323.5,3.9,16.2,385.0,293.1,229.15
2018,4,29,11,30,110.0,375.0,3.9,16.2,475.0,362.68,283.25
2018,4,29,11,45,99.5,373.0,3.95,16.2,464.0,367.04,286.77
2018,4,29,12,0,89.0,371.0,4.0,16.2,453.0,367.25,287.19
2018,4,29,12,15,155.5,396.0,4.0,16.15,538.5,448.64,350.83
2018,4,29,12,30,222.0,421.0,4.0,16.1,624.0,533.72,416.22
2018,4,29,12,45,311.0,371.0,4.0,16.1,652.0,584.68,456.8
2018,4,29,13,0,400.0,321.0,4.0,16.1,680.0,643.62,503.26
2018,4,29,13,15,360.0,343.0,3.95,16.05,661.5,639.81,499.96
2018,4,29,13,30,320.0,365.0,3.9,16.0,643.0,644.28,502.76
2018,4,29,13,45,312.0,341.5,3.9,16.0,606.0,630.65,493.75
2018,4,29,14,0,304.0,318.0,3.9,16.0,569.0,614.19,482.73
2018,4,29,14,15,219.5,300.0,3.9,15.95,477.5,527.56,417.0
2018,4,29,14,30,135.0,282.0,3.9,15.9,386.0,417.08,331.77
2018,4,29,14,45,409.0,223.0,3.9,15.85,517.0,671.52,533.91
2018,4,29,15,0,683.0,164.0,3.9,15.8,648.0,897.55,702.1
2018,4,29,15,15,751.0,135.0,3.9,15.8,637.0,939.57,731.86
2018,4,29,15,30,819.0,106.0,3.9,15.8,626.0,971.46,755.92
2018,4,29,15,45,800.5,102.5,3.9,15.5,578.5,949.73,743.3
2018,4,29,16,0,782.0,99.0,3.9,15.2,531.0,924.84,728.81
2018,4,29,16,15,758.0,95.0,3.85,14.9,481.0,891.0,707.45
2018,4,29,16,30,734.0,91.0,3.8,14.6,431.0,860.9,688.58
2018,4,29,16,45,701.5,85.5,3.75,14.35,379.0,812.75,655.79
2018,4,29,17,0,669.0,80.0,3.7,14.1,327.0,763.1,621.05
2018,4,29,17,15,622.0,73.5,3.55,13.65,275.5,697.87,573.14
2018,4,29,17,30,575.0,67.0,3.4,13.2,224.0,632.69,523.32
2018,4,29,17,45,505.0,59.0,3.2,12.75,175.0,546.63,454.28
2018,4,29,18,0,435.0,51.0,3.0,12.3,126.0,462.99,383.86
2018,4,29,18,15,323.0,40.0,2.8,11.85,85.5,346.8,282.73
2018,4,29,18,30,211.0,29.0,2.6,11.4,45.0,234.63,149.67
2018,4,29,18,45,110.5,15.5,2.35,10.95,23.5,89.86,0.0
2018,4,29,19,0,10.0,2.0,2.1,10.5,2.0,0.0,0.0
2018,4,29,19,15,5.0,1.0,2.1,10.45,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,30,5,15,1.0,5.5,2.05,9.5,5.5,4.69,0.0
2018,4,30,5,30,2.0,11.0,2.2,9.8,11.0,9.06,0.0
2018,4,30,5,45,1.5,26.0,2.4,10.15,26.0,21.3,11.73
2018,4,30,6,0,1.0,41.0,2.6,10.5,41.0,33.23,23.71
2018,4,30,6,15,3.0,56.0,2.65,10.85,56.5,45.13,34.87
2018,4,30,6,30,5.0,71.0,2.7,11.2,72.0,56.98,45.8
2018,4,30,6,45,30.5,84.5,2.75,11.55,94.5,66.56,54.47
2018,4,30,7,0,56.0,98.0,2.8,11.9,117.0,76.95,63.64
2018,4,30,7,15,29.0,96.5,2.8,12.3,106.5,76.48,62.97
2018,4,30,7,30,2.0,95.0,2.8,12.7,96.0,77.74,63.79
2018,4,30,7,45,7.0,122.5,2.75,13.1,126.0,98.6,81.81
2018,4,30,8,0,12.0,150.0,2.7,13.5,156.0,118.99,99.11
2018,4,30,8,15,16.0,183.0,2.7,13.8,192.0,142.66,119.02
2018,4,30,8,30,20.0,216.0,2.7,14.1,228.0,165.71,138.13
2018,4,30,8,45,44.0,257.5,2.7,14.4,287.0,180.4,149.96
2018,4,30,9,0,68.0,299.0,2.7,14.7,346.0,203.68,168.88
2018,4,30,9,15,70.5,317.5,2.75,14.9,368.5,222.49,173.84
2018,4,30,9,30,73.0,336.0,2.8,15.1,391.0,243.25,188.75
2018,4,30,9,45,90.5,360.5,2.8,15.3,432.0,270.9,209.13
2018,4,30,10,0,108.0,385.0,2.8,15.5,473.0,301.25,232.02
2018,4,30,10,15,120.0,399.5,2.9,15.6,500.0,316.14,243.61
2018,4,30,10,30,132.0,414.0,3.0,15.7,527.0,344.19,265.67
2018,4,30,10,45,187.5,418.0,3.05,15.85,583.0,385.14,296.95
2018,4,30,11,0,243.0,422.0,3.1,16.0,639.0,425.34,328.08
2018,4,30,11,15,271.5,411.5,3.15,15.95,657.0,455.38,352.17
2018,4,30,11,30,300.0,401.0,3.2,15.9,675.0,487.47,377.84
2018,4,30,11,45,441.0,346.5,3.25,15.85,752.0,557.28,432.87
2018,4,30,12,0,582.0,292.0,3.3,15.8,829.0,636.75,494.87
2018,4,30,12,15,729.0,223.0,3.35,15.8,893.5,720.39,559.6
2018,4,30,12,30,876.0,154.0,3.4,15.8,958.0,797.73,619.52
2018,4,30,12,45,871.5,154.5,3.45,15.8,947.0,833.19,645.12
2018,4,30,13,0,867.0,155.0,3.5,15.8,936.0,876.24,675.87
2018,4,30,13,15,846.5,162.0,3.55,15.8,912.0,899.53,692.65
2018,4,30,13,30,826.0,169.0,3.6,15.8,888.0,918.94,706.95
2018,4,30,13,45,829.0,162.5,3.65,15.85,866.5,942.93,724.44
2018,4,30,14,0,832.0,156.0,3.7,15.9,845.0,963.72,739.78
2018,4,30,14,15,832.5,149.0,3.7,15.8,816.0,978.29,751.06
2018,4,30,14,30,833.0,142.0,3.7,15.7,787.0,989.35,760.13
2018,4,30,14,45,822.5,138.0,3.75,15.65,749.0,989.26,761.9
2018,4,30,15,0,812.0,134.0,3.8,15.6,711.0,985.51,761.39
2018,4,30,15,15,795.5,131.0,3.8,15.6,667.5,973.3,754.68
2018,4,30,15,30,779.0,128.0,3.8,15.6,624.0,957.59,745.7
2018,4,30,15,45,758.0,124.0,3.75,15.2,576.5,940.58,736.7
2018,4,30,16,0,737.0,120.0,3.7,14.8,529.0,913.39,720.44
2018,4,30,16,15,708.5,115.0,3.65,14.5,478.0,874.81,695.61
2018,4,30,16,30,680.0,110.0,3.6,14.2,427.0,833.9,668.73
2018,4,30,16,45,641.0,104.5,3.55,13.85,375.0,780.35,631.97
2018,4,30,17,0,602.0,99.0,3.5,13.5,323.0,725.44,593.19
2018,4,30,17,15,536.0,92.0,3.45,13.1,268.5,643.27,532.01
2018,4,30,17,30,470.0,85.0,3.4,12.7,214.0,557.35,465.45
2018,4,30,17,45,370.0,72.5,3.3,12.3,161.0,445.11,374.47
2018,4,30,18,0,270.0,60.0,3.2,11.9,108.0,338.58,283.61
2018,4,30,18,15,199.0,46.0,3.0,11.5,75.0,259.36,212.05
2018,4,30,18,30,128.0,32.0,2.8,11.1,42.0,166.47,110.21
2018,4,30,18,45,66.5,17.0,2.65,10.75,22.0,60.68,0.0
2018,4,30,19,0,5.0,2.0,2.5,10.4,2.0,0.0,0.0
2018,4,30,19,15,2.5,1.0,2.3,10.15,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,1,5,15,1.0,4.5,2.4,8.9,4.5,3.84,0.0
2018,5,1,5,30,2.0,9.0,2.5,9.2,9.0,7.4,0.0
2018,5,1,5,45,1.0,18.5,2.6,9.55,18.5,15.25,7.01
2018,5,1,6,0,0.0,28.0,2.7,9.9,28.0,23.11,14.88
2018,5,1,6,15,7.5,47.0,2.7,10.2,49.0,38.67,29.21
2018,5,1,6,30,15.0,66.0,2.7,10.5,70.0,52.81,42.19
2018,5,1,6,45,32.0,70.0,2.65,10.8,80.5,56.6,45.67
2018,5,1,7,0,49.0,74.0,2.6,11.1,91.0,60.24,48.86
2018,5,1,7,15,170.5,113.0,2.55,11.65,185.5,81.23,67.37
2018,5,1,7,30,292.0,152.0,2.5,12.2,280.0,106.76,89.52
2018,5,1,7,45,484.0,141.0,2.45,12.7,383.5,95.51,79.14
2018,5,1,8,0,676.0,130.0,2.4,13.2,487.0,88.6,72.69
2018,5,1,8,15,711.0,131.5,2.4,13.8,538.5,87.58,71.39
2018,5,1,8,30,746.0,133.0,2.4,14.4,590.0,86.67,70.21
2018,5,1,8,45,769.5,133.5,2.45,14.95,635.5,85.04,68.45
2018,5,1,9,0,793.0,134.0,2.5,15.5,681.0,92.24,74.3
2018,5,1,9,15,816.0,132.0,2.55,16.0,723.0,136.53,81.14
2018,5,1,9,30,839.0,130.0,2.6,16.5,765.0,188.43,111.8
2018,5,1,9,45,861.0,125.0,2.65,16.95,802.0,248.89,158.21
2018,5,1,10,0,883.0,120.0,2.7,17.4,839.0,302.92,203.77
2018,5,1,10,15,891.0,121.0,2.75,17.75,867.0,358.43,252.61
2018,5,1,10,30,899.0,122.0,2.8,18.1,895.0,414.22,301.54
2018,5,1,10,45,905.0,123.0,2.85,18.45,916.5,469.24,349.02
2018,5,1,11,0,911.0,124.0,2.9,18.8,938.0,523.92,394.97
2018,5,1,11,15,914.5,124.0,2.9,19.05,951.0,576.02,437.73
2018,5,1,11,30,918.0,124.0,2.9,19.3,964.0,627.07,478.43
2018,5,1,11,45,919.5,124.0,2.95,19.5,969.5,675.63,516.44
2018,5,1,12,0,921.0,124.0,3.0,19.7,975.0,722.57,552.32
2018,5,1,12,15,922.0,122.5,3.0,19.8,972.5,766.09,584.98
2018,5,1,12,30,923.0,121.0,3.0,19.9,970.0,807.45,614.73
2018,5,1,12,45,923.5,119.0,3.05,20.05,960.5,845.6,641.06
2018,5,1,13,0,924.0,117.0,3.1,20.2,951.0,881.11,665.48
2018,5,1,13,15,902.5,126.0,3.2,20.15,927.5,905.06,682.84
2018,5,1,13,30,881.0,135.0,3.3,20.1,904.0,925.18,697.78
2018,5,1,13,45,760.0,194.0,3.35,20.1,843.5,919.01,694.46
2018,5,1,14,0,639.0,253.0,3.4,20.1,783.0,887.24,672.37
2018,5,1,14,15,595.5,257.5,3.5,19.95,737.0,868.9,661.34
2018,5,1,14,30,552.0,262.0,3.6,19.8,691.0,842.49,644.52
2018,5,1,14,45,437.0,285.0,3.7,19.6,614.0,765.94,590.09
2018,5,1,15,0,322.0,308.0,3.8,19.4,537.0,666.94,518.48
2018,5,1,15,15,293.0,292.5,3.8,19.4,491.5,628.78,491.87
2018,5,1,15,30,264.0,277.0,3.8,19.4,446.0,588.81,463.24
2018,5,1,15,45,320.0,243.0,3.9,18.6,432.0,610.09,484.59
2018,5,1,16,0,376.0,209.0,4.0,17.8,418.0,628.15,503.45
2018,5,1,16,15,330.0,197.0,4.05,17.2,368.0,569.92,461.02
2018,5,1,16,30,284.0,185.0,4.1,16.6,318.0,511.55,417.74
2018,5,1,16,45,290.5,161.0,4.1,15.95,283.0,487.45,402.04
2018,5,1,17,0,297.0,137.0,4.1,15.3,248.0,461.15,383.93
2018,5,1,17,15,358.5,108.5,4.0,14.6,222.5,497.53,416.13
2018,5,1,17,30,420.0,80.0,3.9,13.9,197.0,506.34,424.66
2018,5,1,17,45,376.5,67.0,3.8,13.15,155.5,442.3,372.19
2018,5,1,18,0,333.0,54.0,3.7,12.4,114.0,380.01,318.84
2018,5,1,18,15,248.5,42.0,3.5,11.9,78.5,290.36,238.58
2018,5,1,18,30,164.0,30.0,3.3,11.4,43.0,204.31,141.14
2018,5,1,18,45,88.0,17.0,3.15,10.95,23.5,75.68,0.0
2018,5,1,19,0,12.0,4.0,3.0,10.5,4.0,0.0,0.0
2018,5,1,19,15,6.0,2.0,3.0,10.35,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,2,5,15,52.5,11.5,2.15,9.8,14.0,9.82,0.0
2018,5,2,5,30,105.0,23.0,2.2,10.0,28.0,17.85,0.0
2018,5,2,5,45,216.0,37.5,2.2,10.15,64.5,28.92,18.58
2018,5,2,6,0,327.0,52.0,2.2,10.3,101.0,39.86,29.7
2018,5,2,6,15,405.0,62.5,2.15,10.65,147.0,47.56,37.15
2018,5,2,6,30,483.0,73.0,2.1,11.0,193.0,57.25,46.12
2018,5,2,6,45,545.5,80.0,2.05,11.3,245.0,61.39,49.89
2018,5,2,7,0,608.0,87.0,2.0,11.6,297.0,65.5,53.47
2018,5,2,7,15,650.0,92.0,1.9,12.1,349.5,67.84,55.31
2018,5,2,7,30,692.0,97.0,1.8,12.6,402.0,70.15,57.07
2018,5,2,7,45,725.0,100.0,1.7,13.15,454.0,70.93,57.42
2018,5,2,8,0,758.0,103.0,1.6,13.7,506.0,78.58,63.79
2018,5,2,8,15,781.5,106.5,1.5,14.3,555.5,79.65,64.33
2018,5,2,8,30,805.0,110.0,1.4,14.9,605.0,80.65,64.83
2018,5,2,8,45,824.5,111.0,1.3,15.55,650.5,79.88,63.8
2018,5,2,9,0,844.0,112.0,1.2,16.2,696.0,79.15,62.83
2018,5,2,9,15,857.5,113.5,1.2,16.75,736.0,140.2,81.63
2018,5,2,9,30,871.0,115.0,1.2,17.3,776.0,194.57,114.34
2018,5,2,9,45,882.0,115.5,1.2,17.85,810.5,249.33,156.29
2018,5,2,10,0,893.0,116.0,1.2,18.4,845.0,305.08,202.93
2018,5,2,10,15,900.0,116.5,1.3,18.9,872.0,360.39,250.78
2018,5,2,10,30,907.0,117.0,1.4,19.4,899.0,415.84,298.48
2018,5,2,10,45,912.5,117.5,1.5,19.85,920.0,470.58,344.76
2018,5,2,11,0,918.0,118.0,1.6,20.3,941.0,524.89,389.45
2018,5,2,11,15,921.0,118.5,1.8,20.55,954.0,577.25,432.22
2018,5,2,11,30,924.0,119.0,2.0,20.8,967.0,628.52,473.1
2018,5,2,11,45,925.5,119.0,2.2,21.05,972.5,677.18,511.16
2018,5,2,12,0,927.0,119.0,2.4,21.3,978.0,724.2,547.22
2018,5,2,12,15,927.5,118.5,2.55,21.3,975.5,768.24,580.77
2018,5,2,12,30,928.0,118.0,2.7,21.3,973.0,810.12,611.43
2018,5,2,12,45,927.0,116.5,2.9,21.35,962.5,847.55,638.2
2018,5,2,13,0,926.0,115.0,3.1,21.4,952.0,882.26,663.13
2018,5,2,13,15,922.0,114.0,3.15,21.3,934.0,911.95,684.1
2018,5,2,13,30,918.0,113.0,3.2,21.2,916.0,938.43,703.0
2018,5,2,13,45,912.5,111.5,3.3,21.1,890.5,959.74,718.89
2018,5,2,14,0,907.0,110.0,3.4,21.0,865.0,977.57,732.63
2018,5,2,14,15,899.5,109.0,3.4,20.8,833.5,990.49,742.81
2018,5,2,14,30,892.0,108.0,3.4,20.6,802.0,999.85,750.8
2018,5,2,14,45,882.0,106.0,3.4,20.35,764.5,1002.07,754.35
2018,5,2,15,0,872.0,104.0,3.4,20.1,727.0,1000.7,755.72
2018,5,2,15,15,858.0,101.5,3.4,20.1,683.5,991.23,751.07
2018,5,2,15,30,844.0,99.0,3.4,20.1,640.0,990.26,752.44
2018,5,2,15,45,826.5,96.0,3.4,19.45,592.5,969.87,742.43
2018,5,2,16,0,809.0,93.0,3.4,18.8,545.0,946.28,730.32
2018,5,2,16,15,786.5,88.5,3.35,18.3,494.5,912.89,710.45
2018,5,2,16,30,764.0,84.0,3.3,17.8,444.0,876.84,688.43
2018,5,2,16,45,731.5,79.5,3.25,17.3,391.5,828.89,657.3
2018,5,2,17,0,699.0,75.0,3.2,16.8,339.0,785.49,628.65
2018,5,2,17,15,652.5,69.5,3.05,16.15,286.5,721.28,583.08
2018,5,2,17,30,606.0,64.0,2.9,15.5,234.0,657.11,535.66
2018,5,2,17,45,537.5,57.0,2.8,14.85,184.5,572.72,470.21
2018,5,2,18,0,469.0,50.0,2.7,14.2,135.0,490.72,403.15
2018,5,2,18,15,359.5,40.0,2.5,13.55,93.0,376.39,305.89
2018,5,2,18,30,250.0,30.0,2.3,12.9,51.0,267.05,189.42
2018,5,2,18,45,136.0,17.0,2.1,12.3,27.5,109.17,0.0
2018,5,2,19,0,22.0,4.0,1.9,11.7,4.0,0.0,0.0
2018,5,2,19,15,11.0,2.0,1.9,11.45,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,2.3,10.1,1.5,1.28,0.0
2018,5,3,5,30,0.0,3.0,2.4,10.3,3.0,2.46,0.0
2018,5,3,5,45,48.0,10.0,2.5,10.5,17.5,7.66,0.83
2018,5,3,6,0,96.0,17.0,2.6,10.7,32.0,12.95,5.87
2018,5,3,6,15,48.0,17.5,2.6,10.9,25.0,14.1,7.07
2018,5,3,6,30,0.0,18.0,2.6,11.1,18.0,14.81,7.8
2018,5,3,6,45,0.0,25.5,2.55,11.3,25.5,21.02,13.45
2018,5,3,7,0,0.0,33.0,2.5,11.5,33.0,27.23,19.06
2018,5,3,7,15,0.0,39.0,2.5,11.75,39.0,32.22,23.47
2018,5,3,7,30,0.0,45.0,2.5,12.0,45.0,37.22,27.84
2018,5,3,7,45,0.0,55.5,2.5,12.3,55.5,45.98,35.49
2018,5,3,8,0,0.0,66.0,2.5,12.6,66.0,54.75,43.08
2018,5,3,8,15,0.0,82.5,2.5,13.0,82.5,68.57,54.99
2018,5,3,8,30,0.0,99.0,2.5,13.4,99.0,82.06,66.48
2018,5,3,8,45,0.5,117.5,2.55,13.8,118.0,96.46,78.62
2018,5,3,9,0,1.0,136.0,2.6,14.2,137.0,110.64,90.44
2018,5,3,9,15,3.5,166.0,2.65,14.65,169.0,133.8,104.83
2018,5,3,9,30,6.0,196.0,2.7,15.1,201.0,157.25,123.2
2018,5,3,9,45,9.5,223.5,2.75,15.5,231.5,179.5,140.42
2018,5,3,10,0,13.0,251.0,2.8,15.9,262.0,202.39,158.06
2018,5,3,10,15,29.0,302.5,2.85,16.2,327.5,237.19,184.64
2018,5,3,10,30,45.0,354.0,2.9,16.5,393.0,283.64,220.22
2018,5,3,10,45,75.5,390.5,3.0,16.75,457.5,328.96,254.63
2018,5,3,11,0,106.0,427.0,3.1,17.0,522.0,378.79,292.47
2018,5,3,11,15,159.0,423.5,3.1,17.2,568.5,411.91,317.78
2018,5,3,11,30,212.0,420.0,3.1,17.4,615.0,456.05,351.65
2018,5,3,11,45,441.0,338.5,3.15,17.6,747.0,553.85,427.62
2018,5,3,12,0,670.0,257.0,3.2,17.8,879.0,671.53,517.34
2018,5,3,12,15,805.0,186.0,3.2,17.95,931.0,744.01,572.55
2018,5,3,12,30,940.0,115.0,3.2,18.1,983.0,818.01,627.54
2018,5,3,12,45,941.0,112.5,3.25,18.2,973.5,856.47,654.14
2018,5,3,13,0,942.0,110.0,3.3,18.3,964.0,892.24,679.06
2018,5,3,13,15,938.0,109.5,3.35,18.35,945.5,922.7,700.43
2018,5,3,13,30,934.0,109.0,3.4,18.4,927.0,949.95,719.67
2018,5,3,13,45,928.5,107.5,3.4,18.45,901.5,971.5,734.76
2018,5,3,14,0,923.0,106.0,3.4,18.5,876.0,989.52,747.6
2018,5,3,14,15,915.0,105.0,3.4,18.45,844.0,1002.11,757.19
2018,5,3,14,30,907.0,104.0,3.4,18.4,812.0,1011.05,764.54
2018,5,3,14,45,896.0,102.5,3.4,18.35,773.5,1012.87,767.27
2018,5,3,15,0,885.0,101.0,3.4,18.3,735.0,1011.04,767.77
2018,5,3,15,15,853.0,102.0,3.4,18.3,683.0,987.52,753.51
2018,5,3,15,30,821.0,103.0,3.4,18.3,631.0,972.77,745.51
2018,5,3,15,45,807.0,98.0,3.25,17.95,584.5,953.48,734.25
2018,5,3,16,0,793.0,93.0,3.1,17.6,538.0,930.98,720.81
2018,5,3,16,15,765.5,89.5,3.05,17.25,486.5,894.06,697.89
2018,5,3,16,30,738.0,86.0,3.0,16.9,435.0,854.68,672.98
2018,5,3,16,45,675.0,88.0,2.9,16.55,378.5,792.88,630.9
2018,5,3,17,0,612.0,90.0,2.8,16.2,322.0,725.07,583.35
2018,5,3,17,15,577.0,81.0,2.7,15.55,273.5,668.62,543.41
2018,5,3,17,30,542.0,72.0,2.6,14.9,225.0,611.72,501.23
2018,5,3,17,45,458.0,62.5,2.45,14.3,173.5,512.57,423.42
2018,5,3,18,0,374.0,53.0,2.3,13.7,122.0,417.1,345.18
2018,5,3,18,15,285.0,41.5,2.15,13.05,84.5,317.04,259.17
2018,5,3,18,30,196.0,30.0,2.0,12.4,47.0,230.13,166.81
2018,5,3,18,45,111.5,17.5,1.85,11.75,26.0,92.64,0.0
2018,5,3,19,0,27.0,5.0,1.7,11.1,5.0,0.0,0.0
2018,5,3,19,15,13.5,2.5,1.7,10.85,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
