Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,3,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,4,5,15,41.5,10.0,1.15,8.55,12.5,8.54,0.0
2018,5,4,5,30,83.0,20.0,1.4,9.0,25.0,15.86,0.0
2018,5,4,5,45,126.5,32.5,1.65,9.5,48.5,25.55,16.19
2018,5,4,6,0,170.0,45.0,1.9,10.0,72.0,33.92,24.6
2018,5,4,6,15,139.5,64.0,2.05,10.6,91.5,48.54,38.1
2018,5,4,6,30,109.0,83.0,2.2,11.2,111.0,63.56,51.76
2018,5,4,6,45,162.5,105.5,2.3,11.8,157.5,79.48,65.96
2018,5,4,7,0,216.0,128.0,2.4,12.4,204.0,91.49,76.39
2018,5,4,7,15,383.0,126.0,2.25,13.0,287.0,87.37,72.36
2018,5,4,7,30,550.0,124.0,2.1,13.6,370.0,87.6,72.16
2018,5,4,7,45,569.5,135.0,1.95,14.25,416.0,92.87,76.32
2018,5,4,8,0,589.0,146.0,1.8,14.9,462.0,97.76,80.08
2018,5,4,8,15,524.0,182.5,1.5,15.65,483.0,117.27,96.27
2018,5,4,8,30,459.0,219.0,1.2,16.4,504.0,134.97,110.58
2018,5,4,8,45,476.0,230.5,0.95,17.1,544.5,138.84,113.06
2018,5,4,9,0,493.0,242.0,0.7,17.8,585.0,144.33,116.88
2018,5,4,9,15,489.5,260.5,0.65,18.6,617.5,188.55,129.45
2018,5,4,9,30,486.0,279.0,0.6,19.4,650.0,233.15,158.43
2018,5,4,9,45,672.0,205.0,0.55,20.15,742.5,255.03,166.88
2018,5,4,10,0,858.0,131.0,0.5,20.9,835.0,309.9,204.64
2018,5,4,10,15,855.0,139.5,0.55,21.65,860.5,360.17,247.33
2018,5,4,10,30,852.0,148.0,0.6,22.4,886.0,416.51,293.81
2018,5,4,10,45,743.0,214.0,0.65,23.15,868.5,464.79,334.12
2018,5,4,11,0,634.0,280.0,0.7,23.9,851.0,506.39,366.96
2018,5,4,11,15,542.0,331.5,0.8,24.3,824.5,539.64,392.71
2018,5,4,11,30,450.0,383.0,0.9,24.7,798.0,560.85,408.71
2018,5,4,11,45,579.5,319.5,1.0,25.1,856.5,626.76,456.76
2018,5,4,12,0,709.0,256.0,1.1,25.5,915.0,698.02,507.83
2018,5,4,12,15,816.5,187.5,1.1,25.7,944.5,754.69,548.1
2018,5,4,12,30,924.0,119.0,1.1,25.9,974.0,810.64,586.8
2018,5,4,12,45,850.5,161.5,1.1,26.1,942.0,837.11,603.0
2018,5,4,13,0,777.0,204.0,1.1,26.3,910.0,850.08,610.7
2018,5,4,13,15,668.5,258.5,1.1,26.35,857.5,846.27,606.45
2018,5,4,13,30,560.0,313.0,1.1,26.4,805.0,825.44,591.39
2018,5,4,13,45,563.5,300.0,1.15,26.45,783.0,839.33,602.4
2018,5,4,14,0,567.0,287.0,1.2,26.5,761.0,850.52,611.33
2018,5,4,14,15,648.0,236.5,1.35,26.35,758.5,901.49,649.65
2018,5,4,14,30,729.0,186.0,1.5,26.2,756.0,945.63,681.39
2018,5,4,14,45,789.5,149.5,1.65,26.1,739.5,972.07,701.3
2018,5,4,15,0,850.0,113.0,1.8,26.0,723.0,1002.7,724.24
2018,5,4,15,15,835.0,109.0,1.8,26.0,678.5,990.53,717.81
2018,5,4,15,30,820.0,105.0,1.8,26.0,634.0,974.83,709.72
2018,5,4,15,45,801.5,100.5,2.2,25.2,585.5,951.66,703.61
2018,5,4,16,0,783.0,96.0,2.6,24.4,537.0,925.35,694.38
2018,5,4,16,15,760.5,93.5,2.75,23.65,489.5,894.66,679.18
2018,5,4,16,30,738.0,91.0,2.9,22.9,442.0,861.37,661.65
2018,5,4,16,45,705.5,87.0,3.05,22.15,391.0,821.06,638.45
2018,5,4,17,0,673.0,83.0,3.2,21.4,340.0,773.2,608.78
2018,5,4,17,15,627.5,76.5,3.1,20.35,288.0,709.01,565.1
2018,5,4,17,30,582.0,70.0,3.0,19.3,236.0,644.78,519.36
2018,5,4,17,45,513.5,61.0,2.95,18.2,185.5,558.22,454.06
2018,5,4,18,0,445.0,52.0,2.9,17.1,135.0,474.23,387.1
2018,5,4,18,15,341.0,42.0,2.75,16.25,94.0,364.69,295.21
2018,5,4,18,30,237.0,32.0,2.6,15.4,53.0,264.43,193.84
2018,5,4,18,45,131.0,18.5,2.45,14.55,29.0,107.19,0.0
2018,5,4,19,0,25.0,5.0,2.3,13.7,5.0,4.27,0.0
2018,5,4,19,15,12.5,2.5,2.25,13.3,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,5,5,15,0.0,6.0,1.85,10.4,6.0,5.12,0.0
2018,5,5,5,30,0.0,12.0,1.9,10.7,12.0,9.88,0.0
2018,5,5,5,45,8.5,22.0,1.95,11.0,23.5,18.6,10.28
2018,5,5,6,0,17.0,32.0,2.0,11.3,35.0,26.83,18.21
2018,5,5,6,15,8.5,41.5,2.0,11.6,43.0,34.36,25.28
2018,5,5,6,30,0.0,51.0,2.0,11.9,51.0,42.21,32.5
2018,5,5,6,45,2.0,76.5,1.95,12.2,77.0,62.25,50.49
2018,5,5,7,0,4.0,102.0,1.9,12.5,103.0,81.54,67.53
2018,5,5,7,15,7.0,125.5,1.95,12.75,128.0,99.09,82.76
2018,5,5,7,30,10.0,149.0,2.0,13.0,153.0,116.4,97.54
2018,5,5,7,45,52.0,186.5,2.0,13.2,214.0,136.14,114.22
2018,5,5,8,0,94.0,224.0,2.0,13.4,275.0,159.43,133.71
2018,5,5,8,15,182.5,246.5,2.05,13.7,356.5,165.78,138.49
2018,5,5,8,30,271.0,269.0,2.1,14.0,438.0,168.48,140.19
2018,5,5,8,45,291.0,287.0,2.15,14.3,480.0,176.47,146.39
2018,5,5,9,0,311.0,305.0,2.2,14.6,522.0,186.66,154.39
2018,5,5,9,15,304.0,325.5,2.15,15.35,547.5,221.72,164.18
2018,5,5,9,30,297.0,346.0,2.1,16.1,573.0,256.73,188.28
2018,5,5,9,45,363.5,338.0,2.0,16.85,628.5,290.03,210.64
2018,5,5,10,0,430.0,330.0,1.9,17.6,684.0,320.49,232.71
2018,5,5,10,15,436.5,340.0,1.8,18.3,709.5,361.06,265.45
2018,5,5,10,30,443.0,350.0,1.7,19.0,735.0,402.66,298.54
2018,5,5,10,45,392.0,381.0,1.6,19.7,727.5,441.6,329.43
2018,5,5,11,0,341.0,412.0,1.5,20.4,720.0,468.23,349.8
2018,5,5,11,15,270.0,436.0,1.5,20.6,682.0,475.05,355.87
2018,5,5,11,30,199.0,460.0,1.5,20.8,644.0,478.83,358.84
2018,5,5,11,45,210.0,462.0,1.55,20.95,657.0,506.12,379.2
2018,5,5,12,0,221.0,464.0,1.6,21.1,670.0,534.13,399.77
2018,5,5,12,15,183.0,464.0,1.8,20.85,634.0,525.97,395.04
2018,5,5,12,30,145.0,464.0,2.0,20.6,598.0,514.07,387.46
2018,5,5,12,45,149.0,456.5,2.2,20.3,593.0,525.62,397.58
2018,5,5,13,0,153.0,449.0,2.4,20.0,588.0,536.55,407.13
2018,5,5,13,15,105.0,380.5,2.6,19.5,475.0,445.12,341.34
2018,5,5,13,30,57.0,312.0,2.8,19.0,362.0,332.66,257.71
2018,5,5,13,45,37.0,281.0,3.0,18.5,313.0,289.7,225.58
2018,5,5,14,0,17.0,250.0,3.2,18.0,264.0,231.9,180.89
2018,5,5,14,15,26.0,274.5,3.35,17.35,295.0,280.43,220.15
2018,5,5,14,30,35.0,299.0,3.5,16.7,326.0,318.04,250.65
2018,5,5,14,45,32.0,285.5,3.65,16.1,309.5,305.52,241.85
2018,5,5,15,0,29.0,272.0,3.8,15.5,293.0,292.59,232.79
2018,5,5,15,15,55.0,263.5,3.8,15.5,300.0,314.01,251.51
2018,5,5,15,30,81.0,255.0,3.8,15.5,307.0,335.58,270.3
2018,5,5,15,45,165.0,245.0,4.0,14.9,341.5,435.0,353.21
2018,5,5,16,0,249.0,235.0,4.2,14.3,376.0,533.97,434.78
2018,5,5,16,15,358.5,191.5,4.1,14.2,373.5,591.21,483.86
2018,5,5,16,30,468.0,148.0,4.0,14.1,371.0,666.55,546.04
2018,5,5,16,45,462.5,130.0,3.85,14.0,329.5,634.02,522.03
2018,5,5,17,0,457.0,112.0,3.7,13.9,288.0,599.34,496.4
2018,5,5,17,15,509.5,93.5,3.55,13.6,262.5,623.08,516.29
2018,5,5,17,30,562.0,75.0,3.4,13.3,237.0,633.84,524.75
2018,5,5,17,45,492.5,65.5,3.2,12.95,186.5,546.18,454.48
2018,5,5,18,0,423.0,56.0,3.0,12.6,136.0,461.06,383.67
2018,5,5,18,15,320.5,45.0,2.9,12.2,95.0,350.26,288.75
2018,5,5,18,30,218.0,34.0,2.8,11.8,54.0,253.52,191.29
2018,5,5,18,45,119.0,19.5,2.7,11.35,29.5,133.66,0.0
2018,5,5,19,0,20.0,5.0,2.6,10.9,5.0,17.45,0.0
2018,5,5,19,15,10.0,2.5,2.65,10.75,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,4,45,3.0,1.0,2.25,9.05,1.0,0.0,0.0
2018,5,6,5,0,6.0,2.0,2.2,9.1,2.0,0.0,0.0
2018,5,6,5,15,19.0,12.5,2.35,9.4,13.5,10.67,0.0
2018,5,6,5,30,32.0,23.0,2.5,9.7,25.0,18.37,3.49
2018,5,6,5,45,60.0,40.5,2.65,10.0,48.5,31.63,21.61
2018,5,6,6,0,88.0,58.0,2.8,10.3,72.0,44.73,34.22
2018,5,6,6,15,99.0,72.5,2.85,10.7,94.0,55.62,44.45
2018,5,6,6,30,110.0,87.0,2.9,11.1,116.0,66.29,54.24
2018,5,6,6,45,95.0,107.5,2.9,11.45,136.5,80.26,66.75
2018,5,6,7,0,80.0,128.0,2.9,11.8,157.0,96.89,81.36
2018,5,6,7,15,61.5,147.5,2.85,12.3,171.5,110.21,92.72
2018,5,6,7,30,43.0,167.0,2.8,12.8,186.0,123.19,103.59
2018,5,6,7,45,85.0,195.0,2.7,13.25,239.0,141.58,118.98
2018,5,6,8,0,127.0,223.0,2.6,13.7,292.0,151.94,127.23
2018,5,6,8,15,195.5,246.5,2.65,14.2,363.5,166.04,138.59
2018,5,6,8,30,264.0,270.0,2.7,14.7,435.0,168.78,140.21
2018,5,6,8,45,425.5,239.5,2.75,15.2,528.0,142.52,117.35
2018,5,6,9,0,587.0,209.0,2.8,15.7,621.0,129.41,105.77
2018,5,6,9,15,629.0,207.0,2.9,16.1,670.5,169.39,110.73
2018,5,6,9,30,671.0,205.0,3.0,16.5,720.0,214.74,139.32
2018,5,6,9,45,749.0,178.0,3.05,16.95,776.5,256.58,169.57
2018,5,6,10,0,827.0,151.0,3.1,17.4,833.0,312.6,214.63
2018,5,6,10,15,833.5,155.0,3.25,17.7,861.5,367.76,263.06
2018,5,6,10,30,840.0,159.0,3.4,18.0,890.0,423.29,311.52
2018,5,6,10,45,742.0,222.5,3.55,18.3,879.0,473.26,355.8
2018,5,6,11,0,644.0,286.0,3.7,18.6,868.0,517.75,393.48
2018,5,6,11,15,688.5,263.5,3.75,18.75,893.5,566.82,433.16
2018,5,6,11,30,733.0,241.0,3.8,18.9,919.0,618.68,474.35
2018,5,6,11,45,617.5,307.5,3.9,19.05,881.0,640.02,490.81
2018,5,6,12,0,502.0,374.0,4.0,19.2,843.0,655.36,501.69
2018,5,6,12,15,483.0,379.5,4.0,19.15,829.5,679.18,519.95
2018,5,6,12,30,464.0,385.0,4.0,19.1,816.0,700.4,535.95
2018,5,6,12,45,527.0,352.0,4.05,19.0,836.5,751.99,575.59
2018,5,6,13,0,590.0,319.0,4.1,18.9,857.0,804.44,615.49
2018,5,6,13,15,575.5,315.5,4.0,18.65,832.0,817.15,625.2
2018,5,6,13,30,561.0,312.0,3.9,18.4,807.0,826.66,632.83
2018,5,6,13,45,402.5,355.5,3.85,18.1,705.5,744.58,572.17
2018,5,6,14,0,244.0,399.0,3.8,17.8,604.0,641.58,495.33
2018,5,6,14,15,299.5,360.0,3.7,17.45,602.0,668.37,518.77
2018,5,6,14,30,355.0,321.0,3.6,17.1,600.0,693.91,540.7
2018,5,6,14,45,363.0,307.0,3.45,16.75,580.5,697.84,545.14
2018,5,6,15,0,371.0,293.0,3.3,16.4,561.0,699.98,548.49
2018,5,6,15,15,331.0,278.5,3.3,16.4,507.0,651.42,513.5
2018,5,6,15,30,291.0,264.0,3.3,16.4,453.0,600.89,476.84
2018,5,6,15,45,218.5,237.0,3.2,15.7,373.0,501.27,402.39
2018,5,6,16,0,146.0,210.0,3.1,15.0,293.0,378.43,307.69
2018,5,6,16,15,108.0,187.5,3.05,14.7,246.0,317.2,259.58
2018,5,6,16,30,70.0,165.0,3.0,14.4,199.0,236.24,194.11
2018,5,6,16,45,106.0,147.5,2.95,14.05,192.0,272.05,225.93
2018,5,6,17,0,142.0,130.0,2.9,13.7,185.0,286.17,239.75
2018,5,6,17,15,286.5,106.5,2.85,13.45,196.5,407.21,343.19
2018,5,6,17,30,431.0,83.0,2.8,13.2,208.0,520.8,435.56
2018,5,6,17,45,370.0,71.5,2.75,12.9,163.5,443.54,372.16
2018,5,6,18,0,309.0,60.0,2.7,12.6,119.0,369.33,309.36
2018,5,6,18,15,226.5,47.0,2.5,12.35,83.5,279.97,230.72
2018,5,6,18,30,144.0,34.0,2.3,12.1,48.0,197.86,149.99
2018,5,6,18,45,78.5,19.5,2.15,11.8,26.5,95.64,0.0
2018,5,6,19,0,13.0,5.0,2.0,11.5,5.0,12.84,0.0
2018,5,6,19,15,6.5,2.5,2.05,11.45,2.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,1.7,9.0,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,1.7,9.1,2.0,0.0,0.0
2018,5,7,5,15,106.0,15.0,1.95,9.75,22.0,12.8,0.0
2018,5,7,5,30,203.0,28.0,2.2,10.4,42.0,21.81,6.77
2018,5,7,5,45,320.0,38.5,2.45,11.05,81.5,31.73,21.72
2018,5,7,6,0,437.0,49.0,2.7,11.7,121.0,39.76,29.68
2018,5,7,6,15,512.0,57.0,2.65,12.3,170.5,45.37,35.06
2018,5,7,6,30,587.0,65.0,2.6,12.9,220.0,50.93,40.17
2018,5,7,6,45,636.0,71.0,2.6,13.45,272.0,54.64,43.44
2018,5,7,7,0,685.0,77.0,2.6,14.0,324.0,58.28,46.52
2018,5,7,7,15,720.5,81.5,2.55,14.55,377.0,60.62,48.35
2018,5,7,7,30,756.0,86.0,2.5,15.1,430.0,68.67,55.15
2018,5,7,7,45,781.0,90.5,2.5,15.7,482.0,70.94,56.8
2018,5,7,8,0,806.0,95.0,2.5,16.3,534.0,73.1,58.33
2018,5,7,8,15,825.5,97.5,2.5,16.9,582.5,73.68,58.49
2018,5,7,8,30,845.0,100.0,2.5,17.5,631.0,74.22,58.62
2018,5,7,8,45,859.5,103.0,2.5,18.1,676.0,74.93,58.91
2018,5,7,9,0,874.0,106.0,2.5,18.7,721.0,96.4,65.35
2018,5,7,9,15,888.0,106.5,2.5,19.2,761.5,149.89,84.34
2018,5,7,9,30,902.0,107.0,2.5,19.7,802.0,205.07,120.01
2018,5,7,9,45,913.0,107.0,2.45,20.2,836.5,260.83,164.0
2018,5,7,10,0,924.0,107.0,2.4,20.7,871.0,317.55,212.12
2018,5,7,10,15,929.0,108.5,2.4,21.15,898.0,374.11,261.25
2018,5,7,10,30,934.0,110.0,2.4,21.6,925.0,430.58,309.8
2018,5,7,10,45,937.0,112.0,2.4,22.0,945.0,486.26,356.66
2018,5,7,11,0,940.0,114.0,2.4,22.4,965.0,541.24,401.56
2018,5,7,11,15,942.0,114.5,2.45,22.75,977.5,593.71,443.48
2018,5,7,11,30,944.0,115.0,2.5,23.1,990.0,644.96,483.23
2018,5,7,11,45,945.0,115.0,2.55,23.45,995.0,693.78,520.12
2018,5,7,12,0,946.0,115.0,2.6,23.8,1000.0,740.88,554.81
2018,5,7,12,15,943.5,116.5,2.65,23.95,997.0,784.77,586.86
2018,5,7,12,30,941.0,118.0,2.7,24.1,994.0,826.32,615.46
2018,5,7,12,45,853.0,169.0,2.8,24.25,956.5,848.96,630.96
2018,5,7,13,0,765.0,220.0,2.9,24.4,919.0,864.28,640.93
2018,5,7,13,15,682.0,260.5,2.9,24.4,874.5,862.08,638.52
2018,5,7,13,30,599.0,301.0,2.9,24.4,830.0,850.96,630.07
2018,5,7,13,45,643.5,266.0,2.95,24.4,820.0,885.65,656.25
2018,5,7,14,0,688.0,231.0,3.0,24.4,810.0,916.7,679.71
2018,5,7,14,15,720.5,203.5,3.0,24.25,789.5,940.33,696.78
2018,5,7,14,30,753.0,176.0,3.0,24.1,769.0,960.25,711.39
2018,5,7,14,45,805.0,146.0,3.05,24.0,752.5,985.69,730.11
2018,5,7,15,0,857.0,116.0,3.1,23.9,736.0,1015.17,751.61
2018,5,7,15,15,851.0,110.5,3.1,23.9,695.5,1010.27,749.83
2018,5,7,15,30,845.0,105.0,3.1,23.9,655.0,1001.77,746.14
2018,5,7,15,45,828.5,101.5,3.2,23.2,607.5,981.68,737.64
2018,5,7,16,0,812.0,98.0,3.3,22.5,560.0,958.36,726.94
2018,5,7,16,15,790.5,93.0,3.35,21.9,509.0,925.21,708.63
2018,5,7,16,30,769.0,88.0,3.4,21.3,458.0,889.38,688.12
2018,5,7,16,45,738.5,83.5,3.4,20.65,406.0,843.12,659.44
2018,5,7,17,0,708.0,79.0,3.4,20.0,354.0,801.64,633.38
2018,5,7,17,15,663.0,73.5,3.25,19.1,301.5,738.38,589.95
2018,5,7,17,30,618.0,68.0,3.1,18.2,249.0,675.01,544.63
2018,5,7,17,45,552.0,61.5,3.0,17.3,199.0,592.68,482.5
2018,5,7,18,0,486.0,55.0,2.9,16.4,149.0,512.31,418.49
2018,5,7,18,15,382.0,45.0,2.65,15.65,105.5,400.76,325.48
2018,5,7,18,30,278.0,35.0,2.4,14.9,62.0,295.48,225.73
2018,5,7,18,45,160.0,21.5,2.15,14.1,35.0,167.8,0.0
2018,5,7,19,0,42.0,8.0,1.9,13.3,8.0,34.56,0.0
2018,5,7,19,15,21.0,4.0,1.95,13.05,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,8,4,45,6.5,1.0,2.15,10.2,1.0,0.0,0.0
2018,5,8,5,0,13.0,2.0,2.3,10.4,2.0,0.0,0.0
2018,5,8,5,15,124.5,14.5,2.55,10.8,23.0,12.38,0.0
2018,5,8,5,30,236.0,27.0,2.8,11.2,44.0,22.62,8.48
2018,5,8,5,45,350.0,36.5,3.05,11.65,84.0,29.94,20.21
2018,5,8,6,0,464.0,46.0,3.3,12.1,124.0,37.22,27.41
2018,5,8,6,15,450.5,58.5,3.4,12.5,155.5,46.14,35.73
2018,5,8,6,30,437.0,71.0,3.5,12.9,187.0,54.5,43.36
2018,5,8,6,45,339.0,94.0,3.6,13.3,196.0,67.6,55.02
2018,5,8,7,0,241.0,117.0,3.7,13.7,205.0,84.75,70.05
2018,5,8,7,15,152.0,148.0,3.75,14.15,206.5,107.69,89.89
2018,5,8,7,30,63.0,179.0,3.8,14.6,208.0,130.62,109.37
2018,5,8,7,45,55.0,196.0,3.8,15.0,223.5,141.9,118.53
2018,5,8,8,0,47.0,213.0,3.8,15.4,239.0,152.88,127.35
2018,5,8,8,15,129.0,236.0,3.7,15.4,315.5,159.43,132.49
2018,5,8,8,30,211.0,259.0,3.6,15.4,392.0,173.22,143.74
2018,5,8,8,45,402.0,227.0,3.45,15.4,503.0,134.66,110.63
2018,5,8,9,0,593.0,195.0,3.3,15.4,614.0,123.77,90.05
2018,5,8,9,15,734.0,151.0,3.2,15.35,698.5,147.72,88.91
2018,5,8,9,30,875.0,107.0,3.1,15.3,783.0,203.12,121.76
2018,5,8,9,45,855.5,123.0,3.0,15.25,807.5,260.96,170.03
2018,5,8,10,0,836.0,139.0,2.9,15.2,832.0,310.38,214.67
2018,5,8,10,15,817.0,156.0,2.85,15.4,851.0,366.55,264.9
2018,5,8,10,30,798.0,173.0,2.8,15.6,870.0,420.58,312.58
2018,5,8,10,45,854.5,143.5,2.8,15.8,905.5,473.82,357.78
2018,5,8,11,0,911.0,114.0,2.8,16.0,941.0,528.84,403.87
2018,5,8,11,15,916.0,113.0,2.8,16.65,954.0,580.23,445.56
2018,5,8,11,30,921.0,112.0,2.8,17.3,967.0,630.69,485.19
2018,5,8,11,45,913.5,118.0,2.85,17.9,970.0,677.53,521.08
2018,5,8,12,0,906.0,124.0,2.9,18.5,973.0,722.14,554.31
2018,5,8,12,15,886.5,136.0,2.95,19.1,964.5,760.55,582.04
2018,5,8,12,30,867.0,148.0,3.0,19.7,956.0,795.67,606.63
2018,5,8,12,45,894.0,128.0,3.05,20.35,953.5,838.08,634.82
2018,5,8,13,0,921.0,108.0,3.1,21.0,951.0,878.34,661.19
2018,5,8,13,15,917.5,107.0,3.3,21.15,933.0,907.71,682.26
2018,5,8,13,30,914.0,106.0,3.5,21.3,915.0,933.95,701.34
2018,5,8,13,45,897.0,111.5,3.7,21.5,887.0,950.96,714.13
2018,5,8,14,0,880.0,117.0,3.9,21.7,859.0,964.33,724.63
2018,5,8,14,15,885.0,108.5,4.05,21.4,831.0,980.86,738.55
2018,5,8,14,30,890.0,100.0,4.2,21.1,803.0,993.82,750.2
2018,5,8,14,45,880.0,98.5,4.4,20.8,765.5,996.07,755.06
2018,5,8,15,0,870.0,97.0,4.6,20.5,728.0,994.79,758.3
2018,5,8,15,15,857.0,94.5,4.6,20.5,685.5,985.87,753.88
2018,5,8,15,30,844.0,92.0,4.6,20.5,643.0,973.56,747.3
2018,5,8,15,45,825.0,90.0,4.55,19.65,596.0,964.28,745.05
2018,5,8,16,0,806.0,88.0,4.5,18.8,549.0,940.26,732.44
2018,5,8,16,15,780.0,85.5,4.35,18.4,498.5,905.81,710.29
2018,5,8,16,30,754.0,83.0,4.2,18.0,448.0,868.9,686.56
2018,5,8,16,45,720.0,80.0,4.0,17.6,396.5,821.49,654.51
2018,5,8,17,0,686.0,77.0,3.8,17.2,345.0,778.6,625.13
2018,5,8,17,15,640.5,72.0,3.55,16.8,293.5,716.11,579.84
2018,5,8,17,30,595.0,67.0,3.3,16.4,242.0,653.64,533.04
2018,5,8,17,45,528.5,60.5,3.1,15.95,193.5,571.64,469.23
2018,5,8,18,0,462.0,54.0,2.9,15.5,145.0,491.85,404.22
2018,5,8,18,15,364.0,44.5,2.75,15.05,103.0,386.58,315.69
2018,5,8,18,30,266.0,35.0,2.6,14.6,61.0,289.02,223.2
2018,5,8,18,45,153.5,21.5,2.4,14.2,34.5,164.15,0.0
2018,5,8,19,0,41.0,8.0,2.2,13.8,8.0,33.92,0.0
2018,5,8,19,15,20.5,4.0,2.05,13.55,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,9,4,45,7.5,1.0,1.85,10.5,1.0,0.0,0.0
2018,5,9,5,0,15.0,2.0,1.9,10.5,2.0,0.0,0.0
2018,5,9,5,15,134.5,14.5,2.2,11.05,24.0,12.38,0.0
2018,5,9,5,30,254.0,27.0,2.5,11.6,46.0,22.56,9.43
2018,5,9,5,45,371.5,36.0,2.85,12.15,87.5,29.49,19.86
2018,5,9,6,0,489.0,45.0,3.2,12.7,129.0,36.42,26.67
2018,5,9,6,15,327.5,42.0,3.25,13.1,106.5,32.01,23.05
2018,5,9,6,30,166.0,39.0,3.3,13.5,84.0,28.6,20.09
2018,5,9,6,45,83.0,54.0,3.4,13.9,76.5,40.94,31.13
2018,5,9,7,0,0.0,69.0,3.5,14.3,69.0,57.2,45.5
2018,5,9,7,15,1.0,89.0,3.55,14.75,89.5,72.99,59.22
2018,5,9,7,30,2.0,109.0,3.6,15.2,110.0,88.41,72.4
2018,5,9,7,45,5.0,137.0,3.65,15.6,139.5,109.35,90.2
2018,5,9,8,0,8.0,165.0,3.7,16.0,169.0,129.83,107.34
2018,5,9,8,15,11.0,185.5,3.8,16.35,192.0,144.84,119.63
2018,5,9,8,30,14.0,206.0,3.9,16.7,215.0,159.65,131.64
2018,5,9,8,45,31.0,242.0,3.95,17.05,263.5,172.01,141.46
2018,5,9,9,0,48.0,278.0,4.0,17.4,312.0,194.78,152.32
2018,5,9,9,15,85.5,302.0,4.05,17.65,366.5,219.42,168.8
2018,5,9,9,30,123.0,326.0,4.1,17.9,421.0,236.68,179.61
2018,5,9,9,45,240.5,337.0,4.2,18.2,533.0,267.84,198.93
2018,5,9,10,0,358.0,348.0,4.3,18.5,645.0,326.24,241.22
2018,5,9,10,15,444.0,334.5,4.3,18.7,715.0,363.89,270.22
2018,5,9,10,30,530.0,321.0,4.3,18.9,785.0,420.31,314.73
2018,5,9,10,45,608.0,284.0,4.35,19.1,828.0,462.15,349.14
2018,5,9,11,0,686.0,247.0,4.4,19.3,871.0,513.8,391.26
2018,5,9,11,15,810.0,180.5,4.4,19.4,927.0,574.89,440.56
2018,5,9,11,30,934.0,114.0,4.4,19.5,983.0,641.1,493.62
2018,5,9,11,45,945.0,109.0,4.4,19.6,992.0,691.7,533.55
2018,5,9,12,0,956.0,104.0,4.4,19.7,1001.0,741.25,571.87
2018,5,9,12,15,952.5,106.0,4.35,19.8,997.5,784.86,604.63
2018,5,9,12,30,949.0,108.0,4.3,19.9,994.0,826.05,633.42
2018,5,9,12,45,942.5,110.0,4.25,19.95,982.0,862.24,658.51
2018,5,9,13,0,936.0,112.0,4.2,20.0,970.0,895.46,681.43
2018,5,9,13,15,932.5,111.0,4.2,20.0,952.0,925.38,702.41
2018,5,9,13,30,929.0,110.0,4.2,20.0,934.0,952.13,721.23
2018,5,9,13,45,924.0,109.0,4.2,20.0,909.0,974.2,736.92
2018,5,9,14,0,919.0,108.0,4.2,20.0,884.0,992.83,750.4
2018,5,9,14,15,911.5,106.5,4.25,19.85,852.0,1005.04,760.38
2018,5,9,14,30,904.0,105.0,4.3,19.7,820.0,1013.65,768.14
2018,5,9,14,45,893.5,103.0,4.35,19.6,781.5,1015.12,771.09
2018,5,9,15,0,883.0,101.0,4.4,19.5,743.0,1012.97,771.74
2018,5,9,15,15,869.5,99.0,4.4,19.5,700.0,1004.28,767.55
2018,5,9,15,30,856.0,97.0,4.4,19.5,657.0,992.17,761.18
2018,5,9,15,45,837.5,94.5,4.45,18.85,609.5,983.05,759.42
2018,5,9,16,0,819.0,92.0,4.5,18.2,562.0,958.83,747.07
2018,5,9,16,15,793.5,89.5,4.5,17.75,511.0,924.73,726.61
2018,5,9,16,30,768.0,87.0,4.5,17.3,460.0,888.07,704.0
2018,5,9,16,45,735.0,83.0,4.45,16.85,407.5,840.05,672.21
2018,5,9,17,0,702.0,79.0,4.4,16.4,355.0,796.76,643.16
2018,5,9,17,15,656.0,74.5,4.2,15.85,303.0,734.08,597.83
2018,5,9,17,30,610.0,70.0,4.0,15.3,251.0,671.31,551.11
2018,5,9,17,45,542.0,63.0,3.8,14.75,201.0,586.74,485.12
2018,5,9,18,0,474.0,56.0,3.6,14.2,151.0,504.37,417.81
2018,5,9,18,15,371.0,46.5,3.35,13.7,107.5,394.41,324.78
2018,5,9,18,30,268.0,37.0,3.1,13.2,64.0,293.68,230.07
2018,5,9,18,45,153.5,23.0,2.8,12.7,36.5,167.85,7.25
2018,5,9,19,0,39.0,9.0,2.5,12.2,9.0,33.49,0.0
2018,5,9,19,15,19.5,4.5,2.55,12.1,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,10,4,45,2.0,1.0,2.3,10.7,1.0,0.0,0.0
2018,5,10,5,0,4.0,2.0,2.4,10.8,2.0,0.0,0.0
2018,5,10,5,15,13.5,13.5,2.45,11.15,14.5,11.52,0.0
2018,5,10,5,30,23.0,25.0,2.5,11.5,27.0,20.28,8.63
2018,5,10,5,45,34.0,40.5,2.55,11.85,45.5,32.35,22.45
2018,5,10,6,0,45.0,56.0,2.6,12.2,64.0,44.35,33.78
2018,5,10,6,15,72.5,72.5,2.65,12.55,90.0,55.74,44.32
2018,5,10,6,30,100.0,89.0,2.7,12.9,116.0,67.75,55.2
2018,5,10,6,45,93.5,115.0,2.75,13.25,144.5,85.14,70.6
2018,5,10,7,0,87.0,141.0,2.8,13.6,173.0,105.19,88.06
2018,5,10,7,15,67.5,161.5,2.85,14.15,188.5,118.93,99.62
2018,5,10,7,30,48.0,182.0,2.9,14.7,204.0,132.32,110.67
2018,5,10,7,45,126.5,204.5,2.95,15.2,272.0,141.37,117.85
2018,5,10,8,0,205.0,227.0,3.0,15.7,340.0,155.47,129.25
2018,5,10,8,15,469.0,182.0,3.05,16.2,471.0,115.24,94.3
2018,5,10,8,30,733.0,137.0,3.1,16.7,602.0,87.57,70.22
2018,5,10,8,45,791.5,125.5,3.2,17.15,659.5,87.68,70.02
2018,5,10,9,0,850.0,114.0,3.3,17.6,717.0,95.83,61.13
2018,5,10,9,15,765.5,158.5,3.35,17.9,724.0,158.55,94.8
2018,5,10,9,30,681.0,203.0,3.4,18.2,731.0,221.12,142.9
2018,5,10,9,45,597.0,253.5,3.45,18.5,731.0,279.84,193.37
2018,5,10,10,0,513.0,304.0,3.5,18.8,731.0,331.61,239.4
2018,5,10,10,15,506.0,322.0,3.55,19.0,754.5,376.89,277.66
2018,5,10,10,30,499.0,340.0,3.6,19.2,778.0,421.89,315.28
2018,5,10,10,45,500.5,351.0,3.6,19.4,798.5,465.61,351.05
2018,5,10,11,0,502.0,362.0,3.6,19.6,819.0,509.64,386.28
2018,5,10,11,15,525.0,358.5,3.55,19.75,842.5,555.23,421.97
2018,5,10,11,30,548.0,355.0,3.5,19.9,866.0,602.44,458.2
2018,5,10,11,45,567.5,348.0,3.5,20.0,879.5,646.12,491.53
2018,5,10,12,0,587.0,341.0,3.5,20.1,893.0,690.28,524.7
2018,5,10,12,15,594.5,334.5,3.55,20.15,892.0,726.29,551.78
2018,5,10,12,30,602.0,328.0,3.6,20.2,891.0,761.09,577.73
2018,5,10,12,45,689.5,269.5,3.65,20.25,907.5,813.79,618.0
2018,5,10,13,0,777.0,211.0,3.7,20.3,924.0,868.38,659.25
2018,5,10,13,15,767.0,210.0,3.8,20.1,902.5,891.55,676.79
2018,5,10,13,30,757.0,209.0,3.9,19.9,881.0,911.4,692.0
2018,5,10,13,45,714.5,225.5,4.0,19.7,846.0,914.95,696.1
2018,5,10,14,0,672.0,242.0,4.1,19.5,811.0,913.76,696.5
2018,5,10,14,15,761.5,186.0,4.1,19.3,808.0,963.37,733.05
2018,5,10,14,30,851.0,130.0,4.1,19.1,805.0,1001.39,760.54
2018,5,10,14,45,854.0,121.5,4.15,18.9,771.5,1009.2,767.88
2018,5,10,15,0,857.0,113.0,4.2,18.7,738.0,1000.89,764.57
2018,5,10,15,15,843.0,110.5,4.2,18.7,695.0,1003.78,768.38
2018,5,10,15,30,829.0,108.0,4.2,18.7,652.0,990.76,761.27
2018,5,10,15,45,804.5,106.0,4.2,18.1,602.5,964.43,746.8
2018,5,10,16,0,780.0,104.0,4.2,17.5,553.0,935.05,730.14
2018,5,10,16,15,748.0,100.5,4.15,17.05,500.0,893.64,703.98
2018,5,10,16,30,716.0,97.0,4.1,16.6,447.0,856.52,680.58
2018,5,10,16,45,681.5,91.0,4.05,16.15,394.0,805.81,646.62
2018,5,10,17,0,647.0,85.0,4.0,15.7,341.0,753.76,610.82
2018,5,10,17,15,607.0,80.0,3.9,15.15,293.0,697.08,570.34
2018,5,10,17,30,567.0,75.0,3.8,14.6,245.0,640.04,527.95
2018,5,10,17,45,496.5,68.5,3.7,14.0,196.5,554.9,461.39
2018,5,10,18,0,426.0,62.0,3.6,13.4,148.0,471.69,393.31
2018,5,10,18,15,326.0,51.0,3.45,13.0,106.0,363.39,301.0
2018,5,10,18,30,226.0,40.0,3.3,12.6,64.0,267.2,210.98
2018,5,10,18,45,127.0,24.5,3.15,12.2,36.5,152.86,26.92
2018,5,10,19,0,28.0,9.0,3.0,11.8,9.0,26.23,0.0
2018,5,10,19,15,14.0,4.5,3.05,11.7,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,11,4,45,11.0,2.0,1.35,9.6,2.0,0.0,0.0
2018,5,11,5,0,22.0,4.0,1.4,9.7,4.0,0.0,0.0
2018,5,11,5,15,85.5,16.0,1.7,10.25,22.0,13.66,0.0
2018,5,11,5,30,149.0,28.0,2.0,10.8,40.0,21.64,10.24
2018,5,11,5,45,210.5,42.5,2.3,11.4,72.5,32.47,22.67
2018,5,11,6,0,272.0,57.0,2.6,12.0,105.0,43.03,32.68
2018,5,11,6,15,320.0,71.0,2.8,12.6,145.5,52.86,41.77
2018,5,11,6,30,368.0,85.0,3.0,13.2,186.0,62.38,50.36
2018,5,11,6,45,410.0,98.0,3.25,13.85,232.5,70.85,57.77
2018,5,11,7,0,452.0,111.0,3.5,14.5,279.0,79.0,64.73
2018,5,11,7,15,492.5,121.0,3.55,15.05,329.0,84.86,69.54
2018,5,11,7,30,533.0,131.0,3.6,15.6,379.0,90.5,74.07
2018,5,11,7,45,509.5,155.5,3.7,16.15,414.0,103.95,85.3
2018,5,11,8,0,486.0,180.0,3.8,16.7,449.0,116.54,95.64
2018,5,11,8,15,501.0,192.5,3.85,17.25,491.0,121.87,99.66
2018,5,11,8,30,516.0,205.0,3.9,17.8,533.0,126.82,103.34
2018,5,11,8,45,532.0,216.5,3.95,18.35,575.5,130.86,106.24
2018,5,11,9,0,548.0,228.0,4.0,18.9,618.0,148.22,106.48
2018,5,11,9,15,560.0,241.5,4.1,19.45,659.0,193.56,129.41
2018,5,11,9,30,572.0,255.0,4.2,20.0,700.0,240.91,162.19
2018,5,11,9,45,654.5,229.5,4.3,20.5,759.5,277.52,188.23
2018,5,11,10,0,737.0,204.0,4.4,21.0,819.0,325.39,226.09
2018,5,11,10,15,841.5,156.0,4.45,21.35,879.5,378.94,269.71
2018,5,11,10,30,946.0,108.0,4.5,21.7,940.0,440.29,320.45
2018,5,11,10,45,953.0,107.5,4.55,22.0,961.5,496.24,368.46
2018,5,11,11,0,960.0,107.0,4.6,22.3,983.0,551.81,414.95
2018,5,11,11,15,963.5,107.0,4.65,22.55,996.5,605.29,458.72
2018,5,11,11,30,967.0,107.0,4.7,22.8,1010.0,657.64,500.44
2018,5,11,11,45,969.5,106.0,4.7,23.0,1015.0,707.24,539.02
2018,5,11,12,0,972.0,105.0,4.7,23.2,1020.0,755.17,575.42
2018,5,11,12,15,970.5,105.5,4.7,23.35,1017.0,799.56,608.48
2018,5,11,12,30,969.0,106.0,4.7,23.5,1014.0,841.58,637.46
2018,5,11,12,45,965.5,106.5,4.7,23.65,1003.0,879.44,663.36
2018,5,11,13,0,962.0,107.0,4.7,23.8,992.0,914.41,687.17
2018,5,11,13,15,958.5,106.0,4.7,23.95,973.5,944.92,707.87
2018,5,11,13,30,955.0,105.0,4.7,24.1,955.0,972.18,726.38
2018,5,11,13,45,950.5,103.5,4.7,24.2,929.5,994.65,741.84
2018,5,11,14,0,946.0,102.0,4.7,24.3,904.0,1013.6,755.05
2018,5,11,14,15,939.0,101.0,4.75,24.3,872.0,1027.09,765.48
2018,5,11,14,30,932.0,100.0,4.8,24.3,840.0,1036.94,773.68
2018,5,11,14,45,922.5,98.0,4.9,24.3,801.5,1039.53,777.65
2018,5,11,15,0,913.0,96.0,5.0,24.3,763.0,1038.43,779.34
2018,5,11,15,15,900.0,94.0,5.0,24.3,719.5,1030.19,775.52
2018,5,11,15,30,887.0,92.0,5.0,24.3,676.0,1018.43,769.5
2018,5,11,15,45,871.5,89.0,4.95,24.1,628.0,999.56,758.94
2018,5,11,16,0,856.0,86.0,4.9,23.9,580.0,977.49,746.26
2018,5,11,16,15,837.0,82.5,4.7,23.55,530.0,959.66,735.8
2018,5,11,16,30,818.0,79.0,4.5,23.2,480.0,927.47,715.2
2018,5,11,16,45,791.0,74.5,4.3,22.8,427.0,883.71,686.81
2018,5,11,17,0,764.0,70.0,4.1,22.4,374.0,837.97,656.5
2018,5,11,17,15,724.5,65.5,3.75,21.65,321.0,779.14,615.88
2018,5,11,17,30,685.0,61.0,3.4,20.9,268.0,719.58,573.2
2018,5,11,17,45,626.0,55.0,3.1,20.15,216.5,648.22,519.77
2018,5,11,18,0,567.0,49.0,2.8,19.4,165.0,572.49,460.14
2018,5,11,18,15,472.5,41.5,2.65,18.65,119.5,469.16,376.18
2018,5,11,18,30,378.0,34.0,2.5,17.9,74.0,371.42,288.15
2018,5,11,18,45,231.0,22.0,2.35,17.15,42.5,222.69,64.12
2018,5,11,19,0,84.0,10.0,2.2,16.4,11.0,64.23,0.0
2018,5,11,19,15,42.0,5.0,2.15,16.2,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,12,4,45,16.0,3.0,1.3,11.2,2.5,0.0,0.0
2018,5,12,5,0,32.0,6.0,1.3,11.4,5.0,0.0,0.0
2018,5,12,5,15,158.5,17.0,1.3,12.35,28.5,14.51,0.0
2018,5,12,5,30,285.0,28.0,1.3,13.3,52.0,23.27,11.81
2018,5,12,5,45,394.5,37.0,1.3,14.25,94.0,30.22,20.52
2018,5,12,6,0,504.0,46.0,1.3,15.2,136.0,37.14,27.12
2018,5,12,6,15,573.0,52.0,1.45,15.9,186.0,41.34,31.08
2018,5,12,6,30,642.0,58.0,1.6,16.6,236.0,45.57,34.86
2018,5,12,6,45,688.0,63.0,1.8,17.35,289.0,53.12,41.42
2018,5,12,7,0,734.0,68.0,2.0,18.1,342.0,56.59,44.23
2018,5,12,7,15,766.5,71.5,2.05,18.7,395.0,58.68,45.81
2018,5,12,7,30,799.0,75.0,2.1,19.3,448.0,60.75,47.32
2018,5,12,7,45,822.5,78.0,2.2,19.95,499.5,62.27,48.33
2018,5,12,8,0,846.0,81.0,2.3,20.6,551.0,72.47,56.74
2018,5,12,8,15,863.5,83.0,2.3,21.05,599.5,73.89,57.63
2018,5,12,8,30,881.0,85.0,2.3,21.5,648.0,75.18,58.44
2018,5,12,8,45,894.0,88.0,2.3,22.0,693.0,76.89,59.57
2018,5,12,9,0,907.0,91.0,2.3,22.5,738.0,98.98,59.33
2018,5,12,9,15,913.0,94.0,2.3,22.8,776.0,154.54,83.54
2018,5,12,9,30,919.0,97.0,2.3,23.1,814.0,210.96,121.92
2018,5,12,9,45,922.0,101.5,2.35,23.4,846.5,268.38,167.99
2018,5,12,10,0,925.0,106.0,2.4,23.7,879.0,325.96,216.97
2018,5,12,10,15,930.0,107.5,2.45,23.9,905.5,382.16,265.56
2018,5,12,10,30,935.0,109.0,2.5,24.1,932.0,438.27,313.57
2018,5,12,10,45,938.0,110.5,2.6,24.3,952.0,493.21,359.8
2018,5,12,11,0,941.0,112.0,2.7,24.5,972.0,547.45,404.27
2018,5,12,11,15,942.5,112.5,2.8,24.6,984.0,599.26,445.94
2018,5,12,11,30,944.0,113.0,2.9,24.7,996.0,649.8,485.58
2018,5,12,11,45,944.0,113.5,3.0,24.75,1000.0,697.94,522.64
2018,5,12,12,0,944.0,114.0,3.1,24.8,1004.0,744.31,557.63
2018,5,12,12,15,937.5,117.0,3.2,24.8,999.0,786.06,588.77
2018,5,12,12,30,931.0,120.0,3.3,24.8,994.0,825.24,616.29
2018,5,12,12,45,920.5,124.5,3.4,24.8,980.5,859.77,640.3
2018,5,12,13,0,910.0,129.0,3.5,24.8,967.0,891.23,662.25
2018,5,12,13,15,906.0,127.5,3.6,24.65,948.5,919.77,682.69
2018,5,12,13,30,902.0,126.0,3.7,24.5,930.0,945.16,701.12
2018,5,12,13,45,895.0,125.5,3.85,24.35,904.5,965.48,716.6
2018,5,12,14,0,888.0,125.0,4.0,24.2,879.0,982.4,729.99
2018,5,12,14,15,878.0,124.0,4.05,23.95,846.5,992.46,738.66
2018,5,12,14,30,868.0,123.0,4.1,23.7,814.0,998.98,745.18
2018,5,12,14,45,855.5,121.0,4.15,23.4,775.5,998.42,747.29
2018,5,12,15,0,843.0,119.0,4.2,23.1,737.0,1007.15,755.9
2018,5,12,15,15,828.5,116.5,4.2,23.1,694.0,997.08,750.71
2018,5,12,15,30,814.0,114.0,4.2,23.1,651.0,983.57,743.46
2018,5,12,15,45,794.0,110.5,4.2,22.2,603.5,960.03,731.99
2018,5,12,16,0,774.0,107.0,4.2,21.3,556.0,933.42,718.32
2018,5,12,16,15,748.5,103.5,4.1,20.75,506.0,898.48,697.13
2018,5,12,16,30,723.0,100.0,4.0,20.2,456.0,868.01,678.87
2018,5,12,16,45,690.0,95.0,3.95,19.65,404.5,819.94,647.72
2018,5,12,17,0,657.0,90.0,3.9,19.1,353.0,770.41,614.74
2018,5,12,17,15,612.0,84.0,3.6,18.45,301.5,707.49,569.85
2018,5,12,17,30,567.0,78.0,3.3,17.8,250.0,644.43,523.33
2018,5,12,17,45,503.5,69.5,3.05,17.15,201.0,562.74,460.51
2018,5,12,18,0,440.0,61.0,2.8,16.5,152.0,483.01,396.43
2018,5,12,18,15,346.0,50.0,2.5,15.8,109.5,377.03,308.34
2018,5,12,18,30,252.0,39.0,2.2,15.1,67.0,283.78,223.75
2018,5,12,18,45,148.5,24.5,1.85,14.4,39.0,169.92,63.3
2018,5,12,19,0,45.0,10.0,1.5,13.7,11.0,38.41,0.0
2018,5,12,19,15,22.5,5.0,1.5,13.45,5.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,13,4,45,2.5,1.5,2.65,11.75,1.5,0.0,0.0
2018,5,13,5,0,5.0,3.0,2.7,11.9,3.0,2.56,0.0
2018,5,13,5,15,22.0,10.0,2.8,12.1,11.5,8.54,0.0
2018,5,13,5,30,39.0,17.0,2.9,12.3,20.0,13.69,4.9
2018,5,13,5,45,90.5,29.0,3.0,12.5,43.5,23.04,14.46
2018,5,13,6,0,142.0,41.0,3.1,12.7,67.0,32.24,23.06
2018,5,13,6,15,95.0,46.5,3.1,12.95,66.0,35.98,26.67
2018,5,13,6,30,48.0,52.0,3.1,13.2,65.0,41.88,32.05
2018,5,13,6,45,32.0,86.5,3.05,13.4,96.0,68.69,55.97
2018,5,13,7,0,16.0,121.0,3.0,13.6,127.0,95.36,79.4
2018,5,13,7,15,47.0,155.5,2.95,14.05,177.0,115.41,96.56
2018,5,13,7,30,78.0,190.0,2.9,14.5,227.0,137.52,115.2
2018,5,13,7,45,100.0,214.0,2.85,14.95,266.5,153.02,127.88
2018,5,13,8,0,122.0,238.0,2.8,15.4,306.0,160.01,133.15
2018,5,13,8,15,163.0,257.0,2.8,15.9,356.5,171.07,141.81
2018,5,13,8,30,204.0,276.0,2.8,16.4,407.0,181.78,150.09
2018,5,13,8,45,361.0,255.0,2.75,16.9,506.0,160.45,131.51
2018,5,13,9,0,518.0,234.0,2.7,17.4,605.0,152.73,109.72
2018,5,13,9,15,676.5,182.0,2.75,17.85,693.5,168.6,105.11
2018,5,13,9,30,835.0,130.0,2.8,18.3,782.0,211.08,128.04
2018,5,13,9,45,861.5,123.0,2.8,18.75,820.5,270.49,175.48
2018,5,13,10,0,888.0,116.0,2.8,19.2,859.0,323.93,220.98
2018,5,13,10,15,894.5,116.5,2.85,19.5,885.5,377.96,268.53
2018,5,13,10,30,901.0,117.0,2.9,19.8,912.0,432.07,315.65
2018,5,13,10,45,906.0,118.0,3.0,20.15,932.5,485.75,361.46
2018,5,13,11,0,911.0,119.0,3.1,20.5,953.0,538.97,405.7
2018,5,13,11,15,914.0,118.5,3.2,20.7,965.0,589.37,446.91
2018,5,13,11,30,917.0,118.0,3.3,20.9,977.0,638.68,486.23
2018,5,13,11,45,918.0,118.5,3.35,21.1,982.0,686.2,523.06
2018,5,13,12,0,919.0,119.0,3.4,21.3,987.0,732.12,557.86
2018,5,13,12,15,910.0,124.5,3.5,21.3,982.0,773.01,588.87
2018,5,13,12,30,901.0,130.0,3.6,21.3,977.0,811.31,616.56
2018,5,13,12,45,887.5,137.0,3.7,21.35,963.5,844.52,640.01
2018,5,13,13,0,874.0,144.0,3.8,21.4,950.0,874.64,661.33
2018,5,13,13,15,869.5,143.0,3.85,21.3,932.0,902.41,681.23
2018,5,13,13,30,865.0,142.0,3.9,21.2,914.0,927.15,699.12
2018,5,13,13,45,858.0,141.0,3.95,21.05,889.0,946.43,713.53
2018,5,13,14,0,851.0,140.0,4.0,20.9,864.0,975.09,734.51
2018,5,13,14,15,843.0,137.5,4.0,20.7,832.5,985.59,743.03
2018,5,13,14,30,835.0,135.0,4.0,20.5,801.0,992.53,749.44
2018,5,13,14,45,824.5,132.0,4.0,20.25,764.0,992.91,751.72
2018,5,13,15,0,814.0,129.0,4.0,20.0,727.0,989.74,751.79
2018,5,13,15,15,799.0,126.0,4.0,20.0,684.5,978.57,745.84
2018,5,13,15,30,784.0,123.0,4.0,20.0,642.0,964.01,737.73
2018,5,13,15,45,767.5,118.0,3.95,19.35,596.0,942.42,726.35
2018,5,13,16,0,751.0,113.0,3.9,18.7,550.0,917.75,712.8
2018,5,13,16,15,730.0,108.0,3.8,18.25,502.0,892.69,698.06
2018,5,13,16,30,709.0,103.0,3.7,17.8,454.0,858.57,676.66
2018,5,13,16,45,678.5,97.0,3.65,17.35,403.0,811.83,645.98
2018,5,13,17,0,648.0,91.0,3.6,16.9,352.0,763.56,613.45
2018,5,13,17,15,605.0,85.0,3.5,16.35,301.5,702.67,570.33
2018,5,13,17,30,562.0,79.0,3.4,15.8,251.0,641.54,525.44
2018,5,13,17,45,500.5,70.5,3.25,15.25,202.5,561.67,463.64
2018,5,13,18,0,439.0,62.0,3.1,14.7,154.0,483.62,400.47
2018,5,13,18,15,338.5,51.0,2.9,14.15,110.5,372.59,307.59
2018,5,13,18,30,238.0,40.0,2.7,13.6,67.0,274.6,219.04
2018,5,13,18,45,137.0,25.0,2.5,13.1,39.0,163.67,73.0
2018,5,13,19,0,36.0,10.0,2.3,12.6,11.0,32.46,0.0
2018,5,13,19,15,18.0,5.0,2.25,12.35,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
