Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,1,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,1.95,10.05,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,1.9,10.1,1.0,0.85,0.0
2018,5,14,5,15,0.0,4.0,1.95,10.3,4.0,3.41,0.0
2018,5,14,5,30,0.0,7.0,2.0,10.5,7.0,5.74,0.0
2018,5,14,5,45,0.0,11.5,2.05,10.7,11.5,9.45,2.67
2018,5,14,6,0,0.0,16.0,2.1,10.9,16.0,13.16,6.18
2018,5,14,6,15,0.0,23.0,2.1,11.35,23.0,18.94,11.51
2018,5,14,6,30,0.0,30.0,2.1,11.8,30.0,24.74,16.79
2018,5,14,6,45,0.0,58.0,2.05,12.2,58.0,48.02,37.74
2018,5,14,7,0,0.0,86.0,2.0,12.6,86.0,70.3,57.47
2018,5,14,7,15,0.0,109.0,2.0,13.1,109.0,87.85,72.66
2018,5,14,7,30,0.0,132.0,2.0,13.6,132.0,105.1,87.33
2018,5,14,7,45,0.5,142.5,2.0,14.05,143.0,113.37,94.02
2018,5,14,8,0,1.0,153.0,2.0,14.5,154.0,121.57,100.59
2018,5,14,8,15,5.5,179.5,2.05,15.0,183.0,140.88,116.55
2018,5,14,8,30,10.0,206.0,2.1,15.5,212.0,159.82,131.97
2018,5,14,8,45,15.5,231.0,2.15,15.95,241.5,177.45,146.13
2018,5,14,9,0,21.0,256.0,2.2,16.4,271.0,196.17,153.67
2018,5,14,9,15,30.5,289.0,2.3,16.85,312.0,208.09,161.63
2018,5,14,9,30,40.0,322.0,2.4,17.3,353.0,235.4,181.9
2018,5,14,9,45,38.5,332.5,2.45,17.7,363.5,248.66,191.76
2018,5,14,10,0,37.0,343.0,2.5,18.1,374.0,261.84,201.69
2018,5,14,10,15,120.0,348.5,2.65,18.4,453.5,290.36,221.49
2018,5,14,10,30,203.0,354.0,2.8,18.7,533.0,328.64,249.97
2018,5,14,10,45,252.5,362.5,2.9,19.0,590.5,374.56,285.34
2018,5,14,11,0,302.0,371.0,3.0,19.3,648.0,426.03,324.91
2018,5,14,11,15,479.5,313.0,3.1,19.45,759.5,500.96,382.67
2018,5,14,11,30,657.0,255.0,3.2,19.6,871.0,591.94,452.47
2018,5,14,11,45,768.5,199.5,3.3,19.75,923.5,657.8,503.46
2018,5,14,12,0,880.0,144.0,3.4,19.9,976.0,725.51,555.67
2018,5,14,12,15,879.0,144.0,3.5,19.9,973.0,766.64,586.97
2018,5,14,12,30,878.0,144.0,3.6,19.9,970.0,805.71,615.94
2018,5,14,12,45,874.5,144.0,3.65,19.9,959.5,840.52,640.52
2018,5,14,13,0,871.0,144.0,3.7,19.9,949.0,872.7,663.26
2018,5,14,13,15,868.0,142.5,3.75,19.75,931.5,901.21,683.87
2018,5,14,13,30,865.0,141.0,3.8,19.6,914.0,926.75,702.53
2018,5,14,13,45,860.0,138.5,3.85,19.45,889.5,946.41,717.27
2018,5,14,14,0,855.0,136.0,3.9,19.3,865.0,962.77,729.92
2018,5,14,14,15,848.0,134.0,3.9,19.05,834.5,987.13,748.19
2018,5,14,14,30,841.0,132.0,3.9,18.8,804.0,995.59,755.69
2018,5,14,14,45,831.0,129.0,3.9,18.55,767.0,996.46,758.3
2018,5,14,15,0,821.0,126.0,3.9,18.3,730.0,993.78,758.71
2018,5,14,15,15,806.5,123.0,3.9,18.3,688.0,983.09,753.07
2018,5,14,15,30,792.0,120.0,3.9,18.3,646.0,969.02,745.27
2018,5,14,15,45,774.5,116.0,3.85,17.65,600.0,947.51,733.89
2018,5,14,16,0,757.0,112.0,3.8,17.0,554.0,922.95,720.36
2018,5,14,16,15,735.0,107.0,3.75,16.6,505.0,896.65,704.83
2018,5,14,16,30,713.0,102.0,3.7,16.2,456.0,861.47,682.71
2018,5,14,16,45,681.5,97.0,3.65,15.75,405.5,815.0,652.09
2018,5,14,17,0,650.0,92.0,3.6,15.3,355.0,767.04,619.63
2018,5,14,17,15,606.5,85.5,3.55,14.75,304.0,704.98,575.62
2018,5,14,17,30,563.0,79.0,3.5,14.2,253.0,642.75,529.83
2018,5,14,17,45,495.0,71.5,3.4,13.65,203.5,558.44,464.33
2018,5,14,18,0,427.0,64.0,3.3,13.1,154.0,476.16,397.51
2018,5,14,18,15,300.5,52.5,3.15,12.6,107.5,344.9,287.04
2018,5,14,18,30,174.0,41.0,3.0,12.1,61.0,227.93,183.05
2018,5,14,18,45,100.0,25.0,2.9,11.65,35.5,124.28,62.06
2018,5,14,19,0,26.0,9.0,2.8,11.2,10.0,24.98,0.0
2018,5,14,19,15,13.0,4.5,2.75,11.05,5.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.4,9.8,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.4,9.9,1.0,0.85,0.0
2018,5,15,5,15,0.0,4.0,1.6,10.35,4.0,3.28,0.0
2018,5,15,5,30,0.0,7.0,1.8,10.8,7.0,5.74,0.0
2018,5,15,5,45,0.0,11.5,1.95,11.2,11.5,9.45,2.67
2018,5,15,6,0,0.0,16.0,2.1,11.6,16.0,13.16,6.16
2018,5,15,6,15,0.0,21.0,2.1,12.0,21.0,17.29,9.98
2018,5,15,6,30,0.0,26.0,2.1,12.4,26.0,21.43,13.75
2018,5,15,6,45,0.0,44.0,2.05,12.85,44.0,36.36,27.17
2018,5,15,7,0,0.0,62.0,2.0,13.3,62.0,51.36,40.45
2018,5,15,7,15,0.0,77.5,1.95,13.7,77.5,64.31,51.73
2018,5,15,7,30,0.0,93.0,1.9,14.1,93.0,76.59,62.25
2018,5,15,7,45,0.0,109.0,1.9,14.5,109.0,89.06,72.79
2018,5,15,8,0,0.0,125.0,1.9,14.9,125.0,101.38,83.06
2018,5,15,8,15,2.0,150.5,1.9,15.3,152.0,120.48,99.02
2018,5,15,8,30,4.0,176.0,1.9,15.7,179.0,139.19,114.42
2018,5,15,8,45,6.0,189.5,1.9,16.15,194.0,149.27,122.35
2018,5,15,9,0,8.0,203.0,1.9,16.6,209.0,159.94,124.88
2018,5,15,9,15,11.0,224.0,1.95,17.0,232.5,176.97,137.67
2018,5,15,9,30,14.0,245.0,2.0,17.4,256.0,194.54,150.85
2018,5,15,9,45,24.0,289.0,2.05,17.85,309.0,218.44,168.61
2018,5,15,10,0,34.0,333.0,2.1,18.3,362.0,254.81,196.02
2018,5,15,10,15,92.5,353.0,2.25,18.65,434.5,293.65,224.15
2018,5,15,10,30,151.0,373.0,2.4,19.0,507.0,331.26,252.02
2018,5,15,10,45,178.5,369.0,2.5,19.35,530.5,355.36,270.59
2018,5,15,11,0,206.0,365.0,2.6,19.7,554.0,375.02,286.08
2018,5,15,11,15,271.5,362.0,2.7,19.9,614.5,427.12,326.11
2018,5,15,11,30,337.0,359.0,2.8,20.1,675.0,485.42,370.56
2018,5,15,11,45,614.0,246.5,2.9,20.3,826.5,598.22,457.33
2018,5,15,12,0,891.0,134.0,3.0,20.5,978.0,726.19,553.88
2018,5,15,12,15,890.5,133.5,3.1,20.6,975.0,767.47,584.43
2018,5,15,12,30,890.0,133.0,3.2,20.7,972.0,806.67,612.7
2018,5,15,12,45,887.0,133.0,3.3,20.75,961.5,841.99,637.58
2018,5,15,13,0,884.0,133.0,3.4,20.8,951.0,874.7,660.65
2018,5,15,13,15,880.5,132.0,3.5,20.65,933.5,903.28,681.44
2018,5,15,13,30,877.0,131.0,3.6,20.5,916.0,928.86,700.3
2018,5,15,13,45,871.5,129.5,3.7,20.4,891.5,948.99,715.44
2018,5,15,14,0,866.0,128.0,3.8,20.3,867.0,965.83,728.52
2018,5,15,14,15,858.5,126.0,3.85,19.95,836.5,976.87,738.23
2018,5,15,14,30,851.0,124.0,3.9,19.6,806.0,984.48,745.82
2018,5,15,14,45,840.5,122.0,3.95,19.3,769.0,998.45,757.84
2018,5,15,15,0,830.0,120.0,4.0,19.0,732.0,996.35,759.01
2018,5,15,15,15,815.5,117.0,4.0,19.0,689.5,985.6,753.33
2018,5,15,15,30,801.0,114.0,4.0,19.0,647.0,971.46,745.49
2018,5,15,15,45,783.5,111.0,4.05,18.0,601.5,951.06,736.49
2018,5,15,16,0,766.0,108.0,4.1,17.0,556.0,927.61,725.27
2018,5,15,16,15,743.0,103.5,4.05,16.5,507.0,894.05,704.75
2018,5,15,16,30,720.0,99.0,4.0,16.0,458.0,864.64,687.03
2018,5,15,16,45,690.0,94.0,3.95,15.5,407.5,819.49,657.34
2018,5,15,17,0,660.0,89.0,3.9,15.0,357.0,772.8,625.85
2018,5,15,17,15,619.0,82.5,3.8,14.55,306.5,712.83,582.92
2018,5,15,17,30,578.0,76.0,3.7,14.1,256.0,652.61,538.28
2018,5,15,17,45,494.0,69.5,3.6,13.65,203.5,555.52,462.55
2018,5,15,18,0,410.0,63.0,3.5,13.2,151.0,461.47,386.11
2018,5,15,18,15,227.0,49.0,3.3,12.95,95.5,280.86,233.85
2018,5,15,18,30,44.0,35.0,3.1,12.7,40.0,84.84,65.15
2018,5,15,18,45,31.5,21.5,2.95,12.4,24.0,55.74,27.33
2018,5,15,19,0,19.0,8.0,2.8,12.1,8.0,19.49,0.0
2018,5,15,19,15,9.5,4.0,2.65,11.9,4.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,16,4,45,9.5,2.5,1.4,9.3,2.5,0.0,0.0
2018,5,16,5,0,19.0,5.0,1.4,9.5,5.0,4.27,0.0
2018,5,16,5,15,50.0,17.0,1.7,10.1,20.5,13.48,0.0
2018,5,16,5,30,81.0,29.0,2.0,10.7,36.0,22.75,12.84
2018,5,16,5,45,194.5,43.0,2.3,11.35,75.5,32.68,23.12
2018,5,16,6,0,308.0,57.0,2.6,12.0,115.0,43.1,32.87
2018,5,16,6,15,201.0,78.0,2.6,12.4,120.5,58.63,47.03
2018,5,16,6,30,94.0,99.0,2.6,12.8,126.0,74.38,61.16
2018,5,16,6,45,240.5,111.0,2.6,13.2,198.5,80.95,66.87
2018,5,16,7,0,387.0,123.0,2.6,13.6,271.0,86.0,71.08
2018,5,16,7,15,340.5,132.0,2.6,14.0,276.0,89.81,74.1
2018,5,16,7,30,294.0,141.0,2.6,14.4,281.0,99.6,82.28
2018,5,16,7,45,201.0,179.0,2.55,14.75,279.5,120.41,99.88
2018,5,16,8,0,108.0,217.0,2.5,15.1,278.0,148.63,123.55
2018,5,16,8,15,139.5,231.5,2.5,15.5,317.0,157.29,130.27
2018,5,16,8,30,171.0,246.0,2.5,15.9,356.0,165.69,136.75
2018,5,16,8,45,152.0,283.0,2.5,16.3,386.0,184.34,151.75
2018,5,16,9,0,133.0,320.0,2.5,16.7,416.0,209.6,161.72
2018,5,16,9,15,124.5,329.0,2.6,17.0,422.5,227.79,173.35
2018,5,16,9,30,116.0,338.0,2.7,17.3,429.0,245.01,186.15
2018,5,16,9,45,113.0,358.5,2.75,17.6,450.5,269.14,204.87
2018,5,16,10,0,110.0,379.0,2.8,17.9,472.0,293.57,224.02
2018,5,16,10,15,162.5,400.0,2.85,18.1,542.0,337.04,256.41
2018,5,16,10,30,215.0,421.0,2.9,18.3,612.0,387.02,294.13
2018,5,16,10,45,293.5,403.0,3.0,18.5,669.5,420.41,319.73
2018,5,16,11,0,372.0,385.0,3.1,18.7,727.0,471.01,358.85
2018,5,16,11,15,489.0,336.0,3.1,18.85,792.0,523.6,399.83
2018,5,16,11,30,606.0,287.0,3.1,19.0,857.0,586.49,448.59
2018,5,16,11,45,565.5,303.0,3.15,19.1,837.0,614.05,469.84
2018,5,16,12,0,525.0,319.0,3.2,19.2,817.0,633.85,485.05
2018,5,16,12,15,714.0,229.0,3.25,19.25,904.0,728.89,557.9
2018,5,16,12,30,903.0,139.0,3.3,19.3,991.0,822.15,627.61
2018,5,16,12,45,895.5,142.0,3.35,19.35,979.5,856.95,651.51
2018,5,16,13,0,888.0,145.0,3.4,19.4,968.0,888.92,673.85
2018,5,16,13,15,885.5,143.0,3.45,19.35,950.5,917.93,694.44
2018,5,16,13,30,883.0,141.0,3.5,19.3,933.0,943.93,713.03
2018,5,16,13,45,880.0,137.0,3.5,19.3,908.0,964.44,727.52
2018,5,16,14,0,877.0,133.0,3.5,19.3,883.0,981.6,739.87
2018,5,16,14,15,870.5,130.0,3.55,19.15,851.5,992.94,749.22
2018,5,16,14,30,864.0,127.0,3.6,19.0,820.0,1000.77,756.41
2018,5,16,14,45,855.0,123.5,3.6,18.85,783.0,1014.96,767.77
2018,5,16,15,0,846.0,120.0,3.6,18.7,746.0,1012.79,768.16
2018,5,16,15,15,832.0,117.5,3.6,18.7,703.5,1003.2,763.35
2018,5,16,15,30,818.0,115.0,3.6,18.7,661.0,990.17,756.39
2018,5,16,15,45,801.5,111.0,3.65,18.1,614.5,969.55,746.35
2018,5,16,16,0,785.0,107.0,3.7,17.5,568.0,945.81,734.12
2018,5,16,16,15,764.5,102.5,3.7,17.1,519.0,914.55,715.58
2018,5,16,16,30,744.0,98.0,3.7,16.7,470.0,887.1,699.57
2018,5,16,16,45,715.0,93.0,3.65,16.3,419.0,842.49,670.48
2018,5,16,17,0,686.0,88.0,3.6,15.9,368.0,796.24,639.57
2018,5,16,17,15,646.0,81.0,3.55,15.45,316.0,735.91,597.2
2018,5,16,17,30,606.0,74.0,3.5,15.0,264.0,675.23,553.02
2018,5,16,17,45,549.0,67.0,3.4,14.5,215.0,600.0,495.37
2018,5,16,18,0,492.0,60.0,3.3,14.0,166.0,526.24,436.1
2018,5,16,18,15,404.0,50.0,3.0,13.5,122.0,426.53,352.55
2018,5,16,18,30,316.0,40.0,2.7,13.0,78.0,331.95,268.21
2018,5,16,18,45,197.5,26.5,2.4,12.5,46.5,212.24,127.26
2018,5,16,19,0,79.0,13.0,2.1,12.0,15.0,63.79,0.0
2018,5,16,19,15,39.5,6.5,1.95,11.75,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,17,4,45,14.0,3.5,1.45,10.15,3.5,0.0,0.0
2018,5,17,5,0,28.0,7.0,1.6,10.4,7.0,5.97,0.0
2018,5,17,5,15,79.5,17.5,1.85,10.85,23.5,13.59,0.0
2018,5,17,5,30,131.0,28.0,2.1,11.3,40.0,21.52,11.99
2018,5,17,5,45,83.0,28.5,2.35,11.75,38.0,22.66,14.31
2018,5,17,6,0,35.0,29.0,2.6,12.2,36.0,24.14,15.96
2018,5,17,6,15,17.5,32.5,2.65,12.65,36.0,27.65,19.26
2018,5,17,6,30,0.0,36.0,2.7,13.1,36.0,29.71,21.16
2018,5,17,6,45,0.0,57.0,2.7,13.55,57.0,47.19,36.76
2018,5,17,7,0,0.0,78.0,2.7,14.0,78.0,64.37,51.87
2018,5,17,7,15,0.0,102.5,2.7,14.45,102.5,83.21,68.2
2018,5,17,7,30,0.0,127.0,2.7,14.9,127.0,101.66,83.92
2018,5,17,7,45,1.5,144.5,2.65,15.35,145.5,114.9,94.89
2018,5,17,8,0,3.0,162.0,2.6,15.8,164.0,128.0,105.62
2018,5,17,8,15,9.5,189.5,2.6,16.2,195.5,147.87,121.99
2018,5,17,8,30,16.0,217.0,2.6,16.6,227.0,167.37,137.82
2018,5,17,8,45,37.5,257.0,2.6,17.0,283.5,180.78,148.39
2018,5,17,9,0,59.0,297.0,2.6,17.4,340.0,207.91,161.52
2018,5,17,9,15,88.5,332.5,2.6,17.75,400.5,239.4,183.35
2018,5,17,9,30,118.0,368.0,2.6,18.1,461.0,261.92,198.51
2018,5,17,9,45,333.5,315.5,2.65,18.45,593.5,280.07,203.9
2018,5,17,10,0,549.0,263.0,2.7,18.8,726.0,322.46,231.35
2018,5,17,10,15,694.0,203.5,2.75,19.1,807.5,364.14,263.62
2018,5,17,10,30,839.0,144.0,2.8,19.4,889.0,430.32,316.23
2018,5,17,10,45,866.5,134.0,2.9,19.7,918.0,483.51,361.02
2018,5,17,11,0,894.0,124.0,3.0,20.0,947.0,538.17,406.09
2018,5,17,11,15,896.5,124.5,3.05,20.2,959.0,587.95,446.55
2018,5,17,11,30,899.0,125.0,3.1,20.4,971.0,636.68,485.14
2018,5,17,11,45,899.5,125.0,3.2,20.6,975.5,682.53,520.86
2018,5,17,12,0,900.0,125.0,3.3,20.8,980.0,726.78,554.62
2018,5,17,12,15,901.0,124.0,3.4,20.85,977.5,768.8,586.49
2018,5,17,12,30,902.0,123.0,3.5,20.9,975.0,808.82,615.16
2018,5,17,12,45,901.5,121.0,3.6,20.95,965.0,844.54,640.35
2018,5,17,13,0,901.0,119.0,3.7,21.0,955.0,877.67,663.75
2018,5,17,13,15,897.5,118.0,3.8,20.9,937.5,906.32,684.48
2018,5,17,13,30,894.0,117.0,3.9,20.8,920.0,931.93,703.23
2018,5,17,13,45,889.0,115.5,4.0,20.7,895.5,952.5,718.67
2018,5,17,14,0,884.0,114.0,4.1,20.6,871.0,969.75,732.02
2018,5,17,14,15,876.5,112.0,4.15,20.35,840.0,980.69,741.38
2018,5,17,14,30,869.0,110.0,4.2,20.1,809.0,988.15,748.58
2018,5,17,14,45,859.5,108.0,4.3,19.8,772.5,990.14,752.67
2018,5,17,15,0,850.0,106.0,4.4,19.5,736.0,988.69,754.6
2018,5,17,15,15,836.5,104.0,4.4,19.5,694.0,979.83,750.16
2018,5,17,15,30,823.0,102.0,4.4,19.5,652.0,979.93,752.15
2018,5,17,15,45,807.0,98.5,4.4,18.75,606.5,960.24,742.63
2018,5,17,16,0,791.0,95.0,4.4,18.0,561.0,937.46,731.02
2018,5,17,16,15,769.0,92.0,4.35,17.55,512.5,906.46,712.19
2018,5,17,16,30,747.0,89.0,4.3,17.1,464.0,872.94,691.36
2018,5,17,16,45,717.5,85.0,4.2,16.6,413.5,828.65,662.27
2018,5,17,17,0,688.0,81.0,4.1,16.1,363.0,788.83,635.86
2018,5,17,17,15,636.0,77.5,4.0,15.6,310.5,722.25,588.32
2018,5,17,17,30,584.0,74.0,3.9,15.1,258.0,655.9,539.39
2018,5,17,17,45,465.0,70.5,3.8,14.55,200.5,532.33,443.22
2018,5,17,18,0,346.0,67.0,3.7,14.0,143.0,409.39,343.45
2018,5,17,18,15,198.0,53.5,3.6,13.65,94.5,264.85,220.16
2018,5,17,18,30,50.0,40.0,3.5,13.3,46.0,98.13,76.43
2018,5,17,18,45,29.5,24.5,3.4,12.9,27.5,60.62,34.41
2018,5,17,19,0,9.0,9.0,3.3,12.5,9.0,13.69,0.0
2018,5,17,19,15,4.5,4.5,3.3,12.4,4.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,18,4,45,3.0,1.5,2.65,11.15,1.5,0.0,0.0
2018,5,18,5,0,6.0,3.0,2.7,11.2,3.0,2.56,0.0
2018,5,18,5,15,3.0,4.0,2.8,11.45,4.0,3.37,0.0
2018,5,18,5,30,0.0,5.0,2.9,11.7,5.0,4.1,0.0
2018,5,18,5,45,0.0,8.0,2.95,11.9,8.0,6.56,0.13
2018,5,18,6,0,0.0,11.0,3.0,12.1,11.0,9.03,2.45
2018,5,18,6,15,0.0,14.5,3.05,12.45,14.5,11.92,5.11
2018,5,18,6,30,0.0,18.0,3.1,12.8,18.0,14.82,7.74
2018,5,18,6,45,0.0,34.5,3.1,13.15,34.5,28.48,20.03
2018,5,18,7,0,0.0,51.0,3.1,13.5,51.0,42.19,32.22
2018,5,18,7,15,0.0,61.5,3.1,13.75,61.5,50.95,39.86
2018,5,18,7,30,0.0,72.0,3.1,14.0,72.0,59.73,47.42
2018,5,18,7,45,0.0,81.0,3.05,14.3,81.0,67.28,53.81
2018,5,18,8,0,0.0,90.0,3.0,14.6,90.0,74.84,60.15
2018,5,18,8,15,0.0,106.0,3.0,15.0,106.0,87.43,70.75
2018,5,18,8,30,0.0,122.0,3.0,15.4,122.0,99.83,81.08
2018,5,18,8,45,0.5,136.5,3.0,15.75,137.0,110.96,90.24
2018,5,18,9,0,1.0,151.0,3.0,16.1,152.0,122.22,95.03
2018,5,18,9,15,2.0,157.5,3.0,16.55,159.0,127.82,99.1
2018,5,18,9,30,3.0,164.0,3.0,17.0,166.0,133.55,103.28
2018,5,18,9,45,6.0,185.0,3.0,17.4,190.0,150.91,116.71
2018,5,18,10,0,9.0,206.0,3.0,17.8,214.0,168.75,130.43
2018,5,18,10,15,13.0,246.5,3.0,18.15,258.0,202.19,156.35
2018,5,18,10,30,17.0,287.0,3.0,18.5,302.0,236.32,182.53
2018,5,18,10,45,24.0,325.0,3.05,18.85,347.0,263.08,202.78
2018,5,18,11,0,31.0,363.0,3.1,19.2,392.0,299.44,230.29
2018,5,18,11,15,61.5,385.0,3.15,19.4,443.0,338.66,260.05
2018,5,18,11,30,92.0,407.0,3.2,19.6,494.0,381.72,292.7
2018,5,18,11,45,291.5,370.0,3.25,19.8,647.0,490.0,376.2
2018,5,18,12,0,491.0,333.0,3.3,20.0,800.0,622.22,475.7
2018,5,18,12,15,481.5,342.0,3.4,20.05,799.0,653.77,498.82
2018,5,18,12,30,472.0,351.0,3.5,20.1,798.0,683.76,521.09
2018,5,18,12,45,518.5,326.5,3.55,20.1,812.5,728.66,555.08
2018,5,18,13,0,565.0,302.0,3.6,20.1,827.0,773.78,588.96
2018,5,18,13,15,531.5,313.0,3.65,19.95,799.5,781.43,594.77
2018,5,18,13,30,498.0,324.0,3.7,19.8,772.0,785.46,598.2
2018,5,18,13,45,500.5,316.0,3.75,19.65,756.0,801.49,611.13
2018,5,18,14,0,503.0,308.0,3.8,19.5,740.0,815.25,622.45
2018,5,18,14,15,452.0,319.5,3.8,19.25,697.0,793.99,607.73
2018,5,18,14,30,401.0,331.0,3.8,19.0,654.0,769.12,590.53
2018,5,18,14,45,531.5,263.0,3.75,18.75,670.5,841.44,647.74
2018,5,18,15,0,662.0,195.0,3.7,18.5,687.0,918.55,705.77
2018,5,18,15,15,607.0,200.5,3.7,18.5,631.5,875.97,676.85
2018,5,18,15,30,552.0,206.0,3.7,18.5,576.0,822.33,640.19
2018,5,18,15,45,596.0,174.0,3.75,17.75,548.0,842.52,659.37
2018,5,18,16,0,640.0,142.0,3.8,17.0,520.0,849.84,668.55
2018,5,18,16,15,537.5,155.0,3.8,16.45,453.5,748.82,597.94
2018,5,18,16,30,435.0,168.0,3.8,15.9,387.0,660.47,533.97
2018,5,18,16,45,428.0,149.0,3.85,15.35,345.5,626.42,511.79
2018,5,18,17,0,421.0,130.0,3.9,14.8,304.0,590.42,487.16
2018,5,18,17,15,468.0,107.5,3.85,14.3,276.5,597.52,495.34
2018,5,18,17,30,515.0,85.0,3.8,13.8,249.0,608.39,505.34
2018,5,18,17,45,471.0,75.0,3.75,13.3,204.0,543.06,454.02
2018,5,18,18,0,427.0,65.0,3.7,12.8,159.0,478.67,401.42
2018,5,18,18,15,281.0,54.5,3.65,12.55,110.0,331.93,277.68
2018,5,18,18,30,135.0,44.0,3.6,12.3,61.0,184.56,149.55
2018,5,18,18,45,80.0,28.0,3.5,12.0,37.0,117.66,75.63
2018,5,18,19,0,25.0,12.0,3.4,11.7,13.0,26.96,0.0
2018,5,18,19,15,12.5,6.0,3.4,11.6,6.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,19,4,45,1.0,0.5,3.9,10.95,0.5,0.0,0.0
2018,5,19,5,0,2.0,1.0,3.9,11.0,1.0,0.85,0.0
2018,5,19,5,15,3.0,3.5,3.95,11.1,3.5,2.95,0.0
2018,5,19,5,30,4.0,6.0,4.0,11.2,6.0,5.06,0.0
2018,5,19,5,45,2.0,8.0,4.05,11.3,8.0,6.57,0.15
2018,5,19,6,0,0.0,10.0,4.1,11.4,10.0,8.21,1.73
2018,5,19,6,15,0.0,13.5,4.1,11.55,13.5,11.1,4.4
2018,5,19,6,30,0.0,17.0,4.1,11.7,17.0,13.99,7.04
2018,5,19,6,45,0.0,39.0,4.1,11.85,39.0,32.21,23.51
2018,5,19,7,0,0.0,61.0,4.1,12.0,61.0,50.52,39.88
2018,5,19,7,15,0.0,87.0,4.15,12.4,87.0,71.69,58.53
2018,5,19,7,30,0.0,113.0,4.2,12.8,113.0,91.59,75.78
2018,5,19,7,45,0.0,119.5,4.2,13.2,119.5,96.92,80.05
2018,5,19,8,0,0.0,126.0,4.2,13.6,126.0,102.19,84.24
2018,5,19,8,15,1.5,147.5,4.25,13.95,148.5,118.39,97.87
2018,5,19,8,30,3.0,169.0,4.3,14.3,171.0,134.33,111.13
2018,5,19,8,45,5.0,182.5,4.3,14.6,186.0,144.44,119.3
2018,5,19,9,0,7.0,196.0,4.3,14.9,201.0,155.22,122.25
2018,5,19,9,15,13.0,233.0,4.3,15.2,243.0,183.76,144.49
2018,5,19,9,30,19.0,270.0,4.3,15.5,285.0,213.16,167.18
2018,5,19,9,45,31.0,307.0,4.35,15.85,332.5,231.92,181.08
2018,5,19,10,0,43.0,344.0,4.4,16.2,380.0,264.89,206.32
2018,5,19,10,15,76.0,385.0,4.4,16.45,451.5,309.74,240.32
2018,5,19,10,30,109.0,426.0,4.4,16.7,523.0,349.85,270.77
2018,5,19,10,45,119.5,441.0,4.45,16.95,549.5,378.19,292.68
2018,5,19,11,0,130.0,456.0,4.5,17.2,576.0,408.21,315.82
2018,5,19,11,15,124.0,457.0,4.55,17.3,572.5,421.04,326.0
2018,5,19,11,30,118.0,458.0,4.6,17.4,569.0,433.18,335.54
2018,5,19,11,45,169.5,460.5,4.6,17.5,621.0,482.77,373.88
2018,5,19,12,0,221.0,463.0,4.6,17.6,673.0,536.98,415.44
2018,5,19,12,15,411.5,381.0,4.65,17.55,771.0,633.97,491.91
2018,5,19,12,30,602.0,299.0,4.7,17.5,869.0,738.97,573.5
2018,5,19,12,45,687.5,253.0,4.75,17.45,897.5,802.28,622.14
2018,5,19,13,0,773.0,207.0,4.8,17.4,926.0,858.66,665.93
2018,5,19,13,15,806.0,186.5,4.85,17.25,924.0,900.87,696.81
2018,5,19,13,30,839.0,166.0,4.9,17.1,922.0,941.01,726.29
2018,5,19,13,45,824.5,168.0,4.9,17.0,894.0,956.56,737.99
2018,5,19,14,0,810.0,170.0,4.9,16.9,866.0,968.49,747.44
2018,5,19,14,15,824.0,157.5,4.9,16.7,843.5,989.99,764.07
2018,5,19,14,30,838.0,145.0,4.9,16.5,821.0,1008.17,778.46
2018,5,19,14,45,826.0,143.0,4.9,16.3,784.0,1008.25,780.37
2018,5,19,15,0,814.0,141.0,4.9,16.1,747.0,1004.76,780.08
2018,5,19,15,15,681.5,177.0,4.9,16.1,664.5,926.49,726.17
2018,5,19,15,30,549.0,213.0,4.9,16.1,582.0,827.37,655.62
2018,5,19,15,45,421.5,229.5,4.85,15.55,501.0,719.88,576.25
2018,5,19,16,0,294.0,246.0,4.8,15.0,420.0,591.32,478.54
2018,5,19,16,15,348.0,212.5,4.75,14.65,401.0,606.79,495.18
2018,5,19,16,30,402.0,179.0,4.7,14.3,382.0,641.3,525.44
2018,5,19,16,45,381.0,162.0,4.65,13.9,338.0,597.1,493.09
2018,5,19,17,0,360.0,145.0,4.6,13.5,294.0,551.82,459.56
2018,5,19,17,15,354.0,125.0,4.55,13.05,255.0,515.74,433.03
2018,5,19,17,30,348.0,105.0,4.5,12.6,216.0,478.09,404.25
2018,5,19,17,45,289.0,81.0,4.4,12.15,162.0,387.44,329.71
2018,5,19,18,0,230.0,57.0,4.3,11.7,108.0,297.45,253.5
2018,5,19,18,15,179.5,48.0,4.2,11.4,81.5,240.5,202.51
2018,5,19,18,30,129.0,39.0,4.1,11.1,55.0,169.08,138.14
2018,5,19,18,45,65.0,21.0,3.95,10.85,29.0,90.36,59.41
2018,5,19,19,0,1.0,3.0,3.8,10.6,3.0,3.23,0.0
2018,5,19,19,15,0.5,1.5,3.8,10.55,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.5,3.5,10.55,1.5,0.0,0.0
2018,5,20,5,0,1.0,3.0,3.5,10.6,3.0,2.56,0.0
2018,5,20,5,15,6.5,9.0,3.55,10.7,9.5,7.6,0.0
2018,5,20,5,30,12.0,15.0,3.6,10.8,16.0,12.7,5.0
2018,5,20,5,45,6.0,15.0,3.65,10.95,15.5,12.68,5.59
2018,5,20,6,0,0.0,15.0,3.7,11.1,15.0,12.33,5.45
2018,5,20,6,15,0.0,25.0,3.7,11.25,25.0,20.6,13.02
2018,5,20,6,30,0.0,35.0,3.7,11.4,35.0,28.88,20.56
2018,5,20,6,45,0.0,36.5,3.75,11.55,36.5,30.14,21.66
2018,5,20,7,0,0.0,38.0,3.8,11.7,38.0,31.39,22.72
2018,5,20,7,15,1.0,86.5,3.8,11.95,87.0,71.34,58.33
2018,5,20,7,30,2.0,135.0,3.8,12.2,136.0,107.45,89.91
2018,5,20,7,45,1.0,130.0,3.8,12.4,130.5,104.62,87.01
2018,5,20,8,0,0.0,125.0,3.8,12.6,125.0,101.47,83.9
2018,5,20,8,15,1.0,136.5,3.8,12.6,137.0,110.38,91.38
2018,5,20,8,30,2.0,148.0,3.8,12.6,149.0,119.22,98.75
2018,5,20,8,45,10.0,197.0,3.8,12.65,204.0,154.66,128.89
2018,5,20,9,0,18.0,246.0,3.8,12.7,259.0,190.16,151.34
2018,5,20,9,15,21.0,267.5,3.8,12.75,283.5,208.34,165.17
2018,5,20,9,30,24.0,289.0,3.8,12.8,308.0,227.13,179.65
2018,5,20,9,45,20.5,283.5,3.8,12.85,300.0,226.25,178.81
2018,5,20,10,0,17.0,278.0,3.8,12.9,292.0,224.46,177.35
2018,5,20,10,15,20.5,302.0,3.85,13.15,319.5,245.95,194.12
2018,5,20,10,30,24.0,326.0,3.9,13.4,347.0,258.81,203.96
2018,5,20,10,45,38.0,363.5,3.95,13.65,398.0,296.82,233.51
2018,5,20,11,0,52.0,401.0,4.0,13.9,449.0,337.44,264.91
2018,5,20,11,15,51.0,409.0,4.05,14.3,456.5,350.87,274.96
2018,5,20,11,30,50.0,417.0,4.1,14.7,464.0,364.45,285.16
2018,5,20,11,45,124.5,426.5,4.15,15.15,545.0,427.91,334.56
2018,5,20,12,0,199.0,436.0,4.2,15.6,626.0,500.6,390.46
2018,5,20,12,15,292.5,426.5,4.25,15.9,704.5,581.12,452.28
2018,5,20,12,30,386.0,417.0,4.3,16.2,783.0,667.68,517.73
2018,5,20,12,45,421.5,400.5,4.35,16.5,796.5,713.09,551.53
2018,5,20,13,0,457.0,384.0,4.4,16.8,810.0,755.02,582.88
2018,5,20,13,15,473.5,371.0,4.45,16.7,805.0,783.19,604.75
2018,5,20,13,30,490.0,358.0,4.5,16.6,800.0,809.85,625.64
2018,5,20,13,45,494.0,342.5,4.55,16.5,778.0,820.8,635.19
2018,5,20,14,0,498.0,327.0,4.6,16.4,756.0,829.17,643.07
2018,5,20,14,15,532.5,298.0,4.6,15.95,741.5,851.16,662.32
2018,5,20,14,30,567.0,269.0,4.6,15.5,727.0,870.61,679.85
2018,5,20,14,45,579.5,248.0,4.55,15.05,697.5,873.72,684.92
2018,5,20,15,0,592.0,227.0,4.5,14.6,668.0,881.01,693.05
2018,5,20,15,15,466.0,251.5,4.5,14.6,586.5,780.69,618.66
2018,5,20,15,30,340.0,276.0,4.5,14.6,505.0,664.14,531.0
2018,5,20,15,45,317.0,259.5,4.4,13.75,461.5,626.58,505.6
2018,5,20,16,0,294.0,243.0,4.3,12.9,418.0,587.57,478.24
2018,5,20,16,15,171.0,198.0,4.2,12.6,297.5,390.59,322.66
2018,5,20,16,30,48.0,153.0,4.1,12.3,177.0,198.23,163.33
2018,5,20,16,45,73.5,149.5,4.05,12.05,182.0,221.82,185.08
2018,5,20,17,0,99.0,146.0,4.0,11.8,187.0,264.1,221.77
2018,5,20,17,15,140.0,130.5,3.9,11.7,180.0,284.89,241.13
2018,5,20,17,30,181.0,115.0,3.8,11.6,173.0,321.83,273.27
2018,5,20,17,45,141.5,88.5,3.7,11.45,129.0,232.25,197.67
2018,5,20,18,0,102.0,62.0,3.6,11.3,85.0,162.01,136.8
2018,5,20,18,15,89.5,50.5,3.55,11.25,67.0,137.62,114.44
2018,5,20,18,30,77.0,39.0,3.5,11.2,49.0,114.43,92.07
2018,5,20,18,45,43.5,26.0,3.45,11.15,31.0,73.23,48.28
2018,5,20,19,0,10.0,13.0,3.4,11.1,13.0,17.8,0.0
2018,5,20,19,15,5.0,6.5,3.35,11.1,6.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,21,4,45,5.5,3.5,1.7,10.65,3.5,0.0,0.0
2018,5,21,5,0,11.0,7.0,1.6,10.7,7.0,5.97,0.0
2018,5,21,5,15,78.0,25.0,1.6,10.9,32.5,19.4,0.0
2018,5,21,5,30,145.0,43.0,1.6,11.1,58.0,32.89,22.05
2018,5,21,5,45,236.0,58.0,1.65,11.3,98.0,43.89,33.16
2018,5,21,6,0,327.0,73.0,1.7,11.5,138.0,54.72,43.4
2018,5,21,6,15,395.0,83.5,1.6,11.9,184.5,61.98,50.17
2018,5,21,6,30,463.0,94.0,1.5,12.3,231.0,69.09,56.56
2018,5,21,6,45,514.5,102.0,1.45,12.7,281.0,74.19,60.96
2018,5,21,7,0,566.0,110.0,1.4,13.1,331.0,80.6,66.39
2018,5,21,7,15,603.5,116.0,1.35,13.6,381.5,82.93,68.09
2018,5,21,7,30,641.0,122.0,1.3,14.1,432.0,85.18,69.67
2018,5,21,7,45,671.5,126.0,1.25,14.65,481.5,85.84,69.85
2018,5,21,8,0,702.0,130.0,1.2,15.2,531.0,86.48,70.0
2018,5,21,8,15,724.5,133.5,1.2,15.85,578.0,86.6,69.7
2018,5,21,8,30,747.0,137.0,1.2,16.5,625.0,86.67,69.36
2018,5,21,8,45,765.0,139.5,1.15,17.1,668.0,95.15,76.21
2018,5,21,9,0,783.0,142.0,1.1,17.7,711.0,126.77,78.53
2018,5,21,9,15,800.5,142.0,1.25,18.25,750.5,175.31,103.42
2018,5,21,9,30,818.0,142.0,1.4,18.8,790.0,226.16,139.73
2018,5,21,9,45,834.5,140.0,1.55,19.35,824.5,277.54,181.44
2018,5,21,10,0,851.0,138.0,1.7,19.9,859.0,336.67,231.11
2018,5,21,10,15,858.5,139.0,1.85,20.3,886.0,389.09,276.42
2018,5,21,10,30,866.0,140.0,2.0,20.7,913.0,441.74,321.39
2018,5,21,10,45,871.0,140.5,2.15,21.1,932.5,493.0,364.42
2018,5,21,11,0,876.0,141.0,2.3,21.5,952.0,543.86,406.02
2018,5,21,11,15,879.0,142.0,2.45,21.8,964.5,593.38,445.7
2018,5,21,11,30,882.0,143.0,2.6,22.1,977.0,641.99,483.68
2018,5,21,11,45,883.0,143.0,2.75,22.35,982.0,687.5,518.68
2018,5,21,12,0,884.0,143.0,2.9,22.6,987.0,731.54,551.9
2018,5,21,12,15,880.5,144.5,3.0,22.6,983.0,771.8,582.09
2018,5,21,12,30,877.0,146.0,3.1,22.6,979.0,809.9,609.69
2018,5,21,12,45,871.0,147.5,3.25,22.65,967.5,843.65,633.54
2018,5,21,13,0,865.0,149.0,3.4,22.7,956.0,874.7,655.58
2018,5,21,13,15,861.0,147.5,3.5,22.6,938.0,902.07,675.26
2018,5,21,13,30,857.0,146.0,3.6,22.5,920.0,926.46,693.03
2018,5,21,13,45,851.0,144.0,3.7,22.35,895.0,945.43,707.4
2018,5,21,14,0,845.0,142.0,3.8,22.2,870.0,974.1,728.5
2018,5,21,14,15,836.5,139.5,3.85,21.9,838.5,983.87,737.03
2018,5,21,14,30,828.0,137.0,3.9,21.6,807.0,990.13,743.51
2018,5,21,14,45,817.0,134.0,3.9,21.35,770.0,989.85,745.31
2018,5,21,15,0,806.0,131.0,3.9,21.1,733.0,986.08,744.94
2018,5,21,15,15,791.5,128.0,3.9,21.1,691.5,975.35,739.28
2018,5,21,15,30,777.0,125.0,3.9,21.1,650.0,961.31,731.52
2018,5,21,15,45,759.5,121.0,3.95,20.15,604.5,939.91,721.7
2018,5,21,16,0,742.0,117.0,4.0,19.2,559.0,922.36,714.53
2018,5,21,16,15,719.5,112.0,4.0,18.55,510.5,889.34,695.17
2018,5,21,16,30,697.0,107.0,4.0,17.9,462.0,853.95,673.87
2018,5,21,16,45,666.5,101.5,3.95,17.25,412.0,808.11,644.23
2018,5,21,17,0,636.0,96.0,3.9,16.6,362.0,760.78,612.76
2018,5,21,17,15,587.0,90.5,3.9,15.85,310.5,695.23,566.84
2018,5,21,17,30,538.0,85.0,3.9,15.1,259.0,629.75,519.22
2018,5,21,17,45,464.5,77.5,3.85,14.35,209.0,541.17,450.99
2018,5,21,18,0,391.0,70.0,3.8,13.6,159.0,451.04,378.49
2018,5,21,18,15,279.5,53.5,3.8,13.1,109.0,328.58,275.28
2018,5,21,18,30,168.0,37.0,3.8,12.6,59.0,212.83,174.18
2018,5,21,18,45,96.0,23.0,3.8,12.1,34.5,117.36,82.62
2018,5,21,19,0,24.0,9.0,3.8,11.6,10.0,23.79,0.0
2018,5,21,19,15,12.0,4.5,3.8,11.5,5.0,3.84,0.0
2018,5,21,19,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,22,4,45,3.5,1.5,2.95,10.75,1.5,0.0,0.0
2018,5,22,5,0,7.0,3.0,2.9,10.8,3.0,2.56,0.0
2018,5,22,5,15,7.0,4.5,2.95,11.0,5.0,3.96,0.0
2018,5,22,5,30,7.0,6.0,3.0,11.2,7.0,5.26,0.0
2018,5,22,5,45,3.5,8.0,3.1,11.35,8.5,6.75,0.33
2018,5,22,6,0,0.0,10.0,3.2,11.5,10.0,8.21,1.74
2018,5,22,6,15,0.0,14.0,3.15,11.75,14.0,11.51,4.77
2018,5,22,6,30,0.0,18.0,3.1,12.0,18.0,14.82,7.79
2018,5,22,6,45,0.0,30.5,3.1,12.25,30.5,25.16,17.12
2018,5,22,7,0,0.0,43.0,3.1,12.5,43.0,35.54,26.37
2018,5,22,7,15,0.0,53.0,3.1,12.8,53.0,43.87,33.68
2018,5,22,7,30,0.0,63.0,3.1,13.1,63.0,52.22,40.92
2018,5,22,7,45,0.0,71.0,3.1,13.4,71.0,58.92,46.63
2018,5,22,8,0,0.0,79.0,3.1,13.7,79.0,65.64,52.29
2018,5,22,8,15,0.5,105.5,3.15,14.2,106.0,87.08,70.65
2018,5,22,8,30,1.0,132.0,3.2,14.7,133.0,107.4,87.79
2018,5,22,8,45,4.0,163.0,3.2,15.2,166.0,130.55,107.11
2018,5,22,9,0,7.0,194.0,3.2,15.7,199.0,153.94,120.68
2018,5,22,9,15,5.5,180.5,3.3,16.05,184.5,145.42,113.32
2018,5,22,9,30,4.0,167.0,3.4,16.4,170.0,136.07,105.49
2018,5,22,9,45,6.0,179.0,3.45,16.8,184.0,146.44,113.42
2018,5,22,10,0,8.0,191.0,3.5,17.2,198.0,157.14,121.58
2018,5,22,10,15,9.5,211.5,3.6,17.45,220.0,174.53,135.15
2018,5,22,10,30,11.0,232.0,3.7,17.7,242.0,192.28,148.93
2018,5,22,10,45,12.0,241.5,3.75,17.95,252.5,201.65,156.08
2018,5,22,11,0,13.0,251.0,3.8,18.2,263.0,211.24,163.4
2018,5,22,11,15,12.0,238.5,3.85,18.3,249.5,202.44,156.44
2018,5,22,11,30,11.0,226.0,3.9,18.4,236.0,193.24,149.19
2018,5,22,11,45,12.0,240.0,3.95,18.5,251.0,206.63,159.68
2018,5,22,12,0,13.0,254.0,4.0,18.6,266.0,220.3,170.32
2018,5,22,12,15,19.0,304.0,4.05,18.5,322.0,267.86,207.47
2018,5,22,12,30,25.0,354.0,4.1,18.4,378.0,322.8,249.91
2018,5,22,12,45,34.0,371.5,4.15,18.35,403.5,350.68,271.5
2018,5,22,13,0,43.0,389.0,4.2,18.3,429.0,379.84,294.16
2018,5,22,13,15,48.5,390.5,4.2,18.15,435.0,392.42,304.23
2018,5,22,13,30,54.0,392.0,4.2,18.0,441.0,405.3,314.64
2018,5,22,13,45,42.5,367.0,4.2,17.85,405.0,376.87,293.25
2018,5,22,14,0,31.0,342.0,4.2,17.7,369.0,346.86,270.58
2018,5,22,14,15,87.5,311.5,4.2,17.5,383.5,394.46,310.19
2018,5,22,14,30,144.0,281.0,4.2,17.3,398.0,425.08,336.68
2018,5,22,14,45,167.0,253.0,4.2,17.1,382.5,443.88,352.85
2018,5,22,15,0,190.0,225.0,4.2,16.9,367.0,442.51,353.94
2018,5,22,15,15,298.0,196.0,4.2,16.9,404.5,548.3,439.11
2018,5,22,15,30,406.0,167.0,4.2,16.9,442.0,628.73,503.87
2018,5,22,15,45,270.5,186.5,4.15,16.4,364.5,493.04,398.67
2018,5,22,16,0,135.0,206.0,4.1,15.9,287.0,360.71,292.9
2018,5,22,16,15,100.5,206.0,4.05,15.55,263.5,329.79,268.57
2018,5,22,16,30,66.0,206.0,4.0,15.2,240.0,279.69,228.21
2018,5,22,16,45,132.0,180.5,3.95,14.8,239.0,336.71,278.2
2018,5,22,17,0,198.0,155.0,3.9,14.4,238.0,389.72,324.32
2018,5,22,17,15,242.0,134.5,3.8,13.95,222.5,403.63,338.2
2018,5,22,17,30,286.0,114.0,3.7,13.5,207.0,413.86,348.82
2018,5,22,17,45,257.0,97.0,3.6,13.1,169.5,362.12,306.32
2018,5,22,18,0,228.0,80.0,3.5,12.7,132.0,311.15,263.21
2018,5,22,18,15,180.0,63.0,3.4,12.35,98.0,246.08,206.36
2018,5,22,18,30,132.0,46.0,3.3,12.0,64.0,183.58,150.12
2018,5,22,18,45,78.5,30.5,3.2,11.65,40.0,123.05,88.03
2018,5,22,19,0,25.0,15.0,3.1,11.3,16.0,29.6,0.0
2018,5,22,19,15,12.5,7.5,3.1,11.25,8.0,14.29,0.0
2018,5,22,19,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.5,2.0,10.95,0.5,0.0,0.0
2018,5,23,5,0,0.0,1.0,2.0,11.0,1.0,0.85,0.0
2018,5,23,5,15,0.0,3.5,2.1,11.15,3.5,2.87,0.0
2018,5,23,5,30,0.0,6.0,2.2,11.3,6.0,4.92,0.0
2018,5,23,5,45,0.0,9.0,2.3,11.45,9.0,7.39,0.9
2018,5,23,6,0,0.0,12.0,2.4,11.6,12.0,9.86,3.23
2018,5,23,6,15,0.0,15.0,2.45,11.85,15.0,12.34,5.52
2018,5,23,6,30,0.0,18.0,2.5,12.1,18.0,14.82,7.79
2018,5,23,6,45,0.0,32.0,2.55,12.3,32.0,26.41,18.24
2018,5,23,7,0,0.0,46.0,2.6,12.5,46.0,38.04,28.62
2018,5,23,7,15,0.0,60.0,2.65,12.85,60.0,49.7,38.88
2018,5,23,7,30,0.0,74.0,2.7,13.2,74.0,61.41,49.03
2018,5,23,7,45,0.0,82.0,2.75,13.5,82.0,68.12,54.69
2018,5,23,8,0,0.0,90.0,2.8,13.8,90.0,74.84,60.31
2018,5,23,8,15,0.0,108.5,2.9,14.2,108.5,89.38,72.63
2018,5,23,8,30,0.0,127.0,3.0,14.6,127.0,103.64,84.57
2018,5,23,8,45,0.0,120.5,3.1,14.95,120.5,98.89,80.14
2018,5,23,9,0,0.0,114.0,3.2,15.3,114.0,94.07,72.32
2018,5,23,9,15,0.0,115.5,3.3,15.8,115.5,95.39,73.1
2018,5,23,9,30,0.0,117.0,3.4,16.3,117.0,96.69,73.87
2018,5,23,9,45,0.0,121.0,3.5,16.75,121.0,99.98,76.28
2018,5,23,10,0,0.0,125.0,3.6,17.2,125.0,103.29,78.7
2018,5,23,10,15,3.0,151.5,3.7,17.5,154.0,125.57,96.33
2018,5,23,10,30,6.0,178.0,3.8,17.8,183.0,148.22,114.15
2018,5,23,10,45,14.5,251.0,3.85,18.05,264.0,210.16,162.78
2018,5,23,11,0,23.0,324.0,3.9,18.3,345.0,267.01,206.69
2018,5,23,11,15,28.5,350.5,3.95,18.4,377.0,294.93,228.05
2018,5,23,11,30,34.0,377.0,4.0,18.5,409.0,324.31,250.52
2018,5,23,11,45,30.5,370.0,4.05,18.6,399.0,322.9,249.35
2018,5,23,12,0,27.0,363.0,4.1,18.7,389.0,320.82,247.73
2018,5,23,12,15,22.5,337.5,4.1,18.7,359.0,298.28,230.53
2018,5,23,12,30,18.0,312.0,4.1,18.7,329.0,276.08,213.54
2018,5,23,12,45,30.0,345.5,4.05,18.7,373.5,324.58,251.26
2018,5,23,13,0,42.0,379.0,4.0,18.7,418.0,369.95,286.11
2018,5,23,13,15,55.5,397.5,4.0,18.6,448.0,405.0,313.24
2018,5,23,13,30,69.0,416.0,4.0,18.5,478.0,441.69,341.54
2018,5,23,13,45,244.0,338.5,4.0,18.45,550.5,568.47,442.41
2018,5,23,14,0,419.0,261.0,4.0,18.4,623.0,688.53,535.94
2018,5,23,14,15,576.0,214.0,4.0,18.2,692.5,815.25,631.63
2018,5,23,14,30,733.0,167.0,4.0,18.0,762.0,927.65,712.4
2018,5,23,14,45,767.5,148.0,4.0,17.8,746.0,955.66,732.85
2018,5,23,15,0,802.0,129.0,4.0,17.6,730.0,980.1,751.6
2018,5,23,15,15,720.5,146.5,4.0,17.6,664.0,931.76,719.33
2018,5,23,15,30,639.0,164.0,4.0,17.6,598.0,873.96,680.53
2018,5,23,15,45,704.0,135.5,3.95,17.0,583.0,908.41,708.61
2018,5,23,16,0,769.0,107.0,3.9,16.4,568.0,931.41,728.07
2018,5,23,16,15,627.0,129.0,3.85,16.0,484.0,818.66,649.62
2018,5,23,16,30,485.0,151.0,3.8,15.6,400.0,689.0,556.69
2018,5,23,16,45,549.5,123.5,3.75,15.15,377.5,722.36,585.35
2018,5,23,17,0,614.0,96.0,3.7,14.7,355.0,740.4,601.4
2018,5,23,17,15,620.0,84.0,3.6,14.2,316.0,717.73,586.41
2018,5,23,17,30,626.0,72.0,3.5,13.7,277.0,692.26,568.78
2018,5,23,17,45,586.0,64.0,3.4,13.2,230.0,629.85,521.29
2018,5,23,18,0,546.0,56.0,3.3,12.7,183.0,568.04,472.11
2018,5,23,18,15,462.5,48.5,3.15,12.25,138.0,473.32,393.62
2018,5,23,18,30,379.0,41.0,3.0,11.8,93.0,383.14,315.04
2018,5,23,18,45,250.0,29.5,2.85,11.35,58.0,262.36,195.85
2018,5,23,19,0,121.0,18.0,2.7,10.9,23.0,127.75,0.0
2018,5,23,19,15,60.5,9.0,2.7,10.8,11.5,45.9,0.0
2018,5,23,19,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
