Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,23,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,24,4,45,19.0,4.5,1.95,9.65,5.0,0.0,0.0
2018,5,24,5,0,38.0,9.0,2.0,9.8,10.0,7.68,0.0
2018,5,24,5,15,42.5,10.0,2.0,10.1,13.0,8.21,0.0
2018,5,24,5,30,47.0,11.0,2.0,10.4,16.0,8.4,1.54
2018,5,24,5,45,40.0,14.0,2.05,10.7,20.0,11.39,4.49
2018,5,24,6,0,33.0,17.0,2.1,11.0,24.0,13.62,6.65
2018,5,24,6,15,16.5,20.0,2.05,11.4,23.5,16.89,9.68
2018,5,24,6,30,0.0,23.0,2.0,11.8,23.0,18.95,11.55
2018,5,24,6,45,0.0,34.5,2.0,12.2,34.5,28.48,20.13
2018,5,24,7,0,0.0,46.0,2.0,12.6,46.0,38.04,28.61
2018,5,24,7,15,0.0,57.5,2.0,13.1,57.5,47.62,36.99
2018,5,24,7,30,0.0,69.0,2.0,13.6,69.0,57.23,45.27
2018,5,24,7,45,0.5,100.5,2.0,14.1,101.0,82.76,67.36
2018,5,24,8,0,1.0,132.0,2.0,14.6,133.0,106.69,87.67
2018,5,24,8,15,2.0,144.0,2.0,15.1,145.5,115.93,95.11
2018,5,24,8,30,3.0,156.0,2.0,15.6,158.0,125.1,102.43
2018,5,24,8,45,2.5,156.0,2.05,16.1,157.5,125.46,102.25
2018,5,24,9,0,2.0,156.0,2.1,16.6,157.0,126.11,97.8
2018,5,24,9,15,5.5,183.5,2.15,17.0,187.5,147.68,114.57
2018,5,24,9,30,9.0,211.0,2.2,17.4,218.0,169.74,131.52
2018,5,24,9,45,14.0,251.0,2.25,17.85,262.5,201.79,156.11
2018,5,24,10,0,19.0,291.0,2.3,18.3,307.0,234.62,181.04
2018,5,24,10,15,26.0,325.5,2.4,18.65,348.5,254.16,195.58
2018,5,24,10,30,33.0,360.0,2.5,19.0,390.0,286.02,219.62
2018,5,24,10,45,39.0,378.5,2.55,19.35,414.5,308.03,235.99
2018,5,24,11,0,45.0,397.0,2.6,19.7,439.0,331.29,253.29
2018,5,24,11,15,35.5,375.5,2.7,19.9,409.0,317.57,242.89
2018,5,24,11,30,26.0,354.0,2.8,20.1,379.0,301.76,230.9
2018,5,24,11,45,22.5,336.0,2.9,20.3,357.5,290.69,222.49
2018,5,24,12,0,19.0,318.0,3.0,20.5,336.0,277.04,212.07
2018,5,24,12,15,32.0,351.5,3.1,20.4,382.0,320.52,245.61
2018,5,24,12,30,45.0,385.0,3.2,20.3,428.0,364.81,279.41
2018,5,24,12,45,114.5,396.0,3.3,20.25,503.5,446.37,342.33
2018,5,24,13,0,184.0,407.0,3.4,20.2,579.0,526.29,403.21
2018,5,24,13,15,238.5,418.5,3.55,19.8,637.5,609.85,466.21
2018,5,24,13,30,293.0,430.0,3.7,19.4,696.0,686.67,523.91
2018,5,24,13,45,269.5,423.0,3.85,18.95,662.5,675.03,516.72
2018,5,24,14,0,246.0,416.0,4.0,18.5,629.0,660.82,508.08
2018,5,24,14,15,197.5,402.0,4.05,17.95,569.0,594.16,460.48
2018,5,24,14,30,149.0,388.0,4.1,17.4,509.0,541.81,422.44
2018,5,24,14,45,97.5,345.5,4.2,16.85,423.5,432.6,340.79
2018,5,24,15,0,46.0,303.0,4.3,16.3,338.0,340.74,269.93
2018,5,24,15,15,35.5,271.0,4.3,16.3,297.0,300.06,238.59
2018,5,24,15,30,25.0,239.0,4.3,16.3,256.0,258.46,205.95
2018,5,24,15,45,32.5,236.5,4.3,15.35,257.0,267.25,214.74
2018,5,24,16,0,40.0,234.0,4.3,14.4,258.0,276.57,223.97
2018,5,24,16,15,82.5,220.5,4.15,14.15,264.5,308.1,252.09
2018,5,24,16,30,125.0,207.0,4.0,13.9,271.0,359.27,295.69
2018,5,24,16,45,159.5,182.0,3.9,13.65,255.0,364.83,302.68
2018,5,24,17,0,194.0,157.0,3.8,13.4,239.0,367.78,307.65
2018,5,24,17,15,246.0,136.0,3.7,13.15,226.0,409.09,343.6
2018,5,24,17,30,298.0,115.0,3.6,12.9,213.0,425.76,359.33
2018,5,24,17,45,282.0,97.5,3.45,12.7,177.5,384.12,325.2
2018,5,24,18,0,266.0,80.0,3.3,12.5,142.0,361.47,305.15
2018,5,24,18,15,209.5,64.0,3.2,12.25,105.5,270.52,227.34
2018,5,24,18,30,153.0,48.0,3.1,12.0,69.0,202.25,166.27
2018,5,24,18,45,92.0,32.5,2.95,11.8,43.5,135.69,100.43
2018,5,24,19,0,31.0,17.0,2.8,11.6,18.0,46.85,0.0
2018,5,24,19,15,15.5,8.5,2.75,11.55,9.0,17.06,0.0
2018,5,24,19,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,25,4,45,1.0,3.0,1.55,10.7,3.0,0.0,0.0
2018,5,25,5,0,2.0,6.0,1.6,10.8,6.0,5.12,0.0
2018,5,25,5,15,2.5,19.5,1.75,11.0,19.5,15.98,1.63
2018,5,25,5,30,3.0,33.0,1.9,11.2,33.0,26.75,17.21
2018,5,25,5,45,16.5,51.5,2.05,11.45,54.5,40.69,30.43
2018,5,25,6,0,30.0,70.0,2.2,11.7,76.0,54.51,43.25
2018,5,25,6,15,64.5,81.5,2.2,12.0,99.5,62.23,50.4
2018,5,25,6,30,99.0,93.0,2.2,12.3,123.0,70.91,58.19
2018,5,25,6,45,49.5,84.5,2.25,12.6,99.5,67.81,55.3
2018,5,25,7,0,0.0,76.0,2.3,12.9,76.0,62.96,50.79
2018,5,25,7,15,3.0,93.5,2.35,13.3,95.0,76.72,62.71
2018,5,25,7,30,6.0,111.0,2.4,13.7,114.0,90.31,74.3
2018,5,25,7,45,3.0,93.5,2.4,14.1,95.0,77.45,62.68
2018,5,25,8,0,0.0,76.0,2.4,14.5,76.0,63.13,49.9
2018,5,25,8,15,2.0,116.5,2.45,14.85,118.0,95.52,77.74
2018,5,25,8,30,4.0,157.0,2.5,15.2,160.0,125.85,103.32
2018,5,25,8,45,7.0,183.0,2.55,15.55,188.0,144.92,119.02
2018,5,25,9,0,10.0,209.0,2.6,15.9,216.0,164.8,129.08
2018,5,25,9,15,12.0,209.0,2.65,16.25,218.0,166.99,130.12
2018,5,25,9,30,14.0,209.0,2.7,16.6,220.0,169.17,131.33
2018,5,25,9,45,17.5,230.5,2.75,16.9,245.0,187.68,145.57
2018,5,25,10,0,21.0,252.0,2.8,17.2,270.0,198.02,153.31
2018,5,25,10,15,42.5,319.5,2.85,17.4,357.0,255.77,197.77
2018,5,25,10,30,64.0,387.0,2.9,17.6,444.0,316.61,244.08
2018,5,25,10,45,43.0,339.5,2.95,17.8,378.0,282.26,217.91
2018,5,25,11,0,22.0,292.0,3.0,18.0,312.0,242.69,187.52
2018,5,25,11,15,16.0,256.5,3.1,18.05,271.0,219.01,169.26
2018,5,25,11,30,10.0,221.0,3.2,18.1,230.0,188.62,145.52
2018,5,25,11,45,13.0,243.0,3.25,18.1,255.0,209.75,162.18
2018,5,25,12,0,16.0,265.0,3.3,18.1,280.0,231.45,179.15
2018,5,25,12,15,23.0,295.5,3.4,18.15,317.5,266.98,206.85
2018,5,25,12,30,30.0,326.0,3.5,18.2,355.0,302.63,234.46
2018,5,25,12,45,34.5,341.5,3.55,18.2,374.5,324.68,251.54
2018,5,25,13,0,39.0,357.0,3.6,18.2,394.0,347.54,269.25
2018,5,25,13,15,22.5,267.5,3.65,18.1,288.5,256.83,199.51
2018,5,25,13,30,6.0,178.0,3.7,18.0,183.0,156.22,120.48
2018,5,25,13,45,5.0,164.0,3.7,17.9,168.0,143.6,110.73
2018,5,25,14,0,4.0,150.0,3.7,17.8,153.0,130.79,100.65
2018,5,25,14,15,9.5,202.0,3.7,17.7,209.5,182.4,142.25
2018,5,25,14,30,15.0,254.0,3.7,17.6,266.0,236.28,185.23
2018,5,25,14,45,128.5,246.5,3.7,17.45,343.5,379.09,301.59
2018,5,25,15,0,242.0,239.0,3.7,17.3,421.0,510.38,405.97
2018,5,25,15,15,352.5,232.5,3.7,17.3,481.5,644.63,509.47
2018,5,25,15,30,463.0,226.0,3.7,17.3,542.0,754.89,593.37
2018,5,25,15,45,573.5,178.5,3.55,16.9,542.5,825.47,648.19
2018,5,25,16,0,684.0,131.0,3.4,16.5,543.0,881.98,690.2
2018,5,25,16,15,690.5,119.5,3.35,16.25,505.5,870.59,684.03
2018,5,25,16,30,697.0,108.0,3.3,16.0,468.0,855.97,676.14
2018,5,25,16,45,681.5,99.5,3.2,15.8,421.5,820.81,652.85
2018,5,25,17,0,666.0,91.0,3.1,15.6,375.0,783.51,627.73
2018,5,25,17,15,629.5,84.5,2.95,15.3,325.0,727.62,588.08
2018,5,25,17,30,593.0,78.0,2.8,15.0,275.0,671.23,546.95
2018,5,25,17,45,477.5,75.5,2.65,14.7,216.5,551.16,454.85
2018,5,25,18,0,362.0,73.0,2.5,14.4,158.0,431.3,359.32
2018,5,25,18,15,239.5,60.0,2.3,14.05,110.5,306.42,254.58
2018,5,25,18,30,117.0,47.0,2.1,13.7,63.0,172.4,139.82
2018,5,25,18,45,107.0,33.0,1.9,13.3,43.5,146.72,109.58
2018,5,25,19,0,97.0,19.0,1.7,12.9,24.0,114.68,0.0
2018,5,25,19,15,48.5,9.5,1.6,12.7,12.0,38.82,0.0
2018,5,25,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,26,4,45,2.0,2.0,1.55,11.3,2.0,0.0,0.0
2018,5,26,5,0,4.0,4.0,1.6,11.4,4.0,3.41,0.0
2018,5,26,5,15,2.0,7.5,1.75,11.6,7.5,6.16,0.0
2018,5,26,5,30,0.0,11.0,1.9,11.8,11.0,9.04,2.08
2018,5,26,5,45,0.0,17.5,2.05,12.0,17.5,14.4,7.13
2018,5,26,6,0,0.0,24.0,2.2,12.2,24.0,19.77,12.13
2018,5,26,6,15,0.0,35.0,2.2,12.45,35.0,28.89,20.44
2018,5,26,6,30,0.0,46.0,2.2,12.7,46.0,38.03,28.69
2018,5,26,6,45,0.0,46.0,2.2,12.95,46.0,38.03,28.62
2018,5,26,7,0,0.0,46.0,2.2,13.2,46.0,38.04,28.52
2018,5,26,7,15,0.0,77.0,2.2,13.45,77.0,63.9,51.36
2018,5,26,7,30,0.0,108.0,2.2,13.7,108.0,88.01,72.29
2018,5,26,7,45,0.0,104.5,2.15,13.95,104.5,85.81,70.01
2018,5,26,8,0,0.0,101.0,2.1,14.2,101.0,83.42,67.63
2018,5,26,8,15,0.0,99.0,2.05,14.45,99.0,82.07,66.17
2018,5,26,8,30,0.0,97.0,2.0,14.7,97.0,80.62,64.67
2018,5,26,8,45,0.0,106.0,2.0,14.95,106.0,87.73,70.53
2018,5,26,9,0,0.0,115.0,2.0,15.2,115.0,94.86,72.95
2018,5,26,9,15,0.0,112.5,2.0,15.5,112.5,93.04,71.2
2018,5,26,9,30,0.0,110.0,2.0,15.8,110.0,91.15,69.44
2018,5,26,9,45,0.5,117.0,2.0,16.1,117.5,96.92,73.9
2018,5,26,10,0,1.0,124.0,2.0,16.4,125.0,102.78,78.41
2018,5,26,10,15,4.0,155.5,2.05,16.8,159.0,129.09,99.23
2018,5,26,10,30,7.0,187.0,2.1,17.2,193.0,155.73,120.1
2018,5,26,10,45,8.0,191.0,2.15,17.6,198.0,160.25,123.37
2018,5,26,11,0,9.0,195.0,2.2,18.0,203.0,164.9,126.82
2018,5,26,11,15,10.5,212.5,2.25,18.3,222.0,180.83,139.16
2018,5,26,11,30,12.0,230.0,2.3,18.6,241.0,197.11,151.69
2018,5,26,11,45,12.5,241.0,2.4,18.9,252.5,207.8,159.84
2018,5,26,12,0,13.0,252.0,2.5,19.2,264.0,218.68,168.13
2018,5,26,12,15,16.5,284.5,2.6,19.4,300.0,249.83,192.14
2018,5,26,12,30,20.0,317.0,2.7,19.6,336.0,281.84,216.59
2018,5,26,12,45,105.0,359.0,2.8,19.75,457.5,406.16,312.68
2018,5,26,13,0,190.0,401.0,2.9,19.9,579.0,525.91,402.69
2018,5,26,13,15,506.0,282.5,3.0,20.0,745.0,731.47,558.47
2018,5,26,13,30,822.0,164.0,3.1,20.1,911.0,924.81,696.31
2018,5,26,13,45,849.0,147.0,3.2,20.2,900.5,959.75,719.42
2018,5,26,14,0,876.0,130.0,3.3,20.3,890.0,979.74,733.88
2018,5,26,14,15,867.5,129.0,3.35,20.25,859.5,990.93,742.73
2018,5,26,14,30,859.0,128.0,3.4,20.2,829.0,998.7,749.53
2018,5,26,14,45,848.0,126.5,3.45,20.1,792.5,1013.2,761.19
2018,5,26,15,0,837.0,125.0,3.5,20.0,756.0,1011.29,761.92
2018,5,26,15,15,823.5,122.0,3.5,20.0,714.0,1001.69,757.09
2018,5,26,15,30,810.0,119.0,3.5,20.0,672.0,988.7,750.15
2018,5,26,15,45,787.5,116.5,3.55,19.65,624.0,963.93,736.58
2018,5,26,16,0,765.0,114.0,3.6,19.3,576.0,936.15,720.92
2018,5,26,16,15,737.5,110.5,3.6,18.9,525.5,906.18,703.38
2018,5,26,16,30,710.0,107.0,3.6,18.5,475.0,867.65,679.52
2018,5,26,16,45,681.5,103.5,3.6,18.15,427.0,826.19,653.02
2018,5,26,17,0,653.0,100.0,3.6,17.8,379.0,783.06,624.67
2018,5,26,17,15,609.5,94.0,3.55,17.2,328.0,721.55,582.08
2018,5,26,17,30,566.0,88.0,3.5,16.6,277.0,659.75,537.83
2018,5,26,17,45,506.0,81.0,3.5,16.05,228.5,582.49,479.7
2018,5,26,18,0,446.0,74.0,3.5,15.5,180.0,502.83,417.0
2018,5,26,18,15,360.0,63.5,3.4,14.95,136.0,407.84,338.6
2018,5,26,18,30,274.0,53.0,3.3,14.4,92.0,319.06,261.23
2018,5,26,18,45,173.0,37.5,3.2,13.8,59.0,219.28,166.84
2018,5,26,19,0,72.0,22.0,3.1,13.2,26.0,94.21,0.0
2018,5,26,19,15,36.0,11.0,3.0,13.0,13.0,32.21,0.0
2018,5,26,19,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,27,4,45,21.5,5.5,1.15,10.55,6.0,0.0,0.0
2018,5,27,5,0,43.0,11.0,1.2,10.8,12.0,9.39,0.0
2018,5,27,5,15,142.5,26.5,1.35,11.4,40.5,20.54,5.32
2018,5,27,5,30,242.0,42.0,1.5,12.0,69.0,32.32,22.02
2018,5,27,5,45,336.0,52.5,1.7,12.65,110.5,40.19,29.88
2018,5,27,6,0,430.0,63.0,1.9,13.3,152.0,50.16,39.13
2018,5,27,6,15,497.0,70.0,1.85,13.95,200.0,54.55,43.2
2018,5,27,6,30,564.0,77.0,1.8,14.6,248.0,58.92,47.04
2018,5,27,6,45,612.5,81.5,1.8,15.3,299.0,61.17,48.84
2018,5,27,7,0,661.0,86.0,1.8,16.0,350.0,63.43,50.57
2018,5,27,7,15,618.0,108.0,1.85,16.75,381.0,76.88,61.98
2018,5,27,7,30,575.0,130.0,1.9,17.5,412.0,89.5,72.47
2018,5,27,7,45,622.5,132.0,1.95,18.25,466.5,88.75,71.34
2018,5,27,8,0,670.0,134.0,2.0,19.0,521.0,88.14,70.37
2018,5,27,8,15,741.0,121.0,2.05,19.55,582.0,78.82,62.06
2018,5,27,8,30,812.0,108.0,2.1,20.1,643.0,77.51,60.64
2018,5,27,8,45,834.0,107.0,2.2,20.65,688.0,75.63,58.75
2018,5,27,9,0,856.0,106.0,2.3,21.2,733.0,124.9,71.9
2018,5,27,9,15,866.5,107.5,2.35,21.65,771.0,176.42,99.86
2018,5,27,9,30,877.0,109.0,2.4,22.1,809.0,229.24,138.47
2018,5,27,9,45,886.0,109.5,2.5,22.6,841.5,282.21,182.02
2018,5,27,10,0,895.0,110.0,2.6,23.1,874.0,335.92,228.02
2018,5,27,10,15,900.5,111.5,2.65,23.5,900.0,389.65,274.38
2018,5,27,10,30,906.0,113.0,2.7,23.9,926.0,443.37,320.03
2018,5,27,10,45,910.5,113.5,2.75,24.3,945.5,495.77,363.59
2018,5,27,11,0,915.0,114.0,2.8,24.7,965.0,547.64,405.52
2018,5,27,11,15,917.5,114.0,2.85,24.95,977.0,597.36,444.92
2018,5,27,11,30,920.0,114.0,2.9,25.2,989.0,645.98,482.42
2018,5,27,11,45,920.5,114.0,3.0,25.5,993.5,692.06,517.24
2018,5,27,12,0,921.0,114.0,3.1,25.8,998.0,736.52,550.12
2018,5,27,12,15,920.5,114.0,3.15,25.95,995.5,778.46,580.53
2018,5,27,12,30,920.0,114.0,3.2,26.1,993.0,818.32,607.47
2018,5,27,12,45,917.5,114.0,3.3,26.25,983.0,854.27,631.91
2018,5,27,13,0,915.0,114.0,3.4,26.4,973.0,887.6,654.55
2018,5,27,13,15,912.0,112.5,3.45,26.4,955.5,916.3,674.21
2018,5,27,13,30,909.0,111.0,3.5,26.4,938.0,941.96,691.91
2018,5,27,13,45,904.0,110.0,3.55,26.4,914.0,963.08,706.7
2018,5,27,14,0,899.0,109.0,3.6,26.4,890.0,980.9,719.45
2018,5,27,14,15,892.0,108.0,3.65,26.35,860.0,993.42,729.01
2018,5,27,14,30,885.0,107.0,3.7,26.3,830.0,1002.52,736.51
2018,5,27,14,45,876.5,104.0,3.7,26.2,793.5,1004.51,739.31
2018,5,27,15,0,868.0,101.0,3.7,26.1,757.0,1002.99,740.02
2018,5,27,15,15,855.5,99.5,3.7,26.1,716.0,995.71,736.8
2018,5,27,15,30,843.0,98.0,3.7,26.1,675.0,985.15,731.57
2018,5,27,15,45,828.5,95.0,3.6,25.7,630.0,979.61,730.34
2018,5,27,16,0,814.0,92.0,3.5,25.3,585.0,958.94,718.99
2018,5,27,16,15,794.5,89.0,3.45,24.9,537.0,930.34,702.68
2018,5,27,16,30,775.0,86.0,3.4,24.5,489.0,899.13,684.45
2018,5,27,16,45,748.0,82.0,3.35,24.1,438.5,856.99,658.31
2018,5,27,17,0,721.0,78.0,3.3,23.7,388.0,813.0,630.35
2018,5,27,17,15,683.5,73.5,3.15,23.0,337.0,762.78,597.29
2018,5,27,17,30,646.0,69.0,3.0,22.3,286.0,706.96,558.98
2018,5,27,17,45,593.5,63.5,2.85,21.55,237.0,636.64,508.3
2018,5,27,18,0,541.0,58.0,2.7,20.8,188.0,567.61,456.2
2018,5,27,18,15,462.0,50.5,2.45,19.85,143.0,476.47,384.22
2018,5,27,18,30,383.0,43.0,2.2,18.9,98.0,389.52,312.0
2018,5,27,18,45,265.5,32.0,1.95,17.95,63.5,276.55,209.01
2018,5,27,19,0,148.0,21.0,1.7,17.0,29.0,154.25,0.0
2018,5,27,19,15,74.0,10.5,1.6,16.5,14.5,55.92,0.0
2018,5,27,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,28,4,45,45.5,6.0,1.15,12.4,7.0,0.0,0.0
2018,5,28,5,0,91.0,12.0,1.2,12.7,14.0,10.24,0.0
2018,5,28,5,15,219.0,23.0,1.4,13.3,44.0,19.01,5.0
2018,5,28,5,30,347.0,34.0,1.6,13.9,74.0,27.87,18.11
2018,5,28,5,45,435.5,42.0,1.75,14.5,117.0,33.87,24.14
2018,5,28,6,0,524.0,50.0,1.9,15.1,160.0,39.83,29.74
2018,5,28,6,15,582.5,55.5,1.85,15.85,208.5,43.56,33.15
2018,5,28,6,30,641.0,61.0,1.8,16.6,257.0,47.28,36.4
2018,5,28,6,45,681.5,65.0,1.7,17.4,307.5,54.09,42.22
2018,5,28,7,0,722.0,69.0,1.6,18.2,358.0,56.68,44.22
2018,5,28,7,15,750.5,73.0,1.6,19.2,409.0,59.07,45.96
2018,5,28,7,30,779.0,77.0,1.6,20.2,460.0,61.38,47.59
2018,5,28,7,45,801.0,79.5,1.6,21.15,509.0,62.46,48.15
2018,5,28,8,0,823.0,82.0,1.6,22.1,558.0,72.65,56.42
2018,5,28,8,15,839.5,84.5,1.65,22.85,605.0,74.26,57.4
2018,5,28,8,30,856.0,87.0,1.7,23.6,652.0,75.73,58.28
2018,5,28,8,45,868.5,89.5,1.75,24.4,695.0,77.0,58.97
2018,5,28,9,0,881.0,92.0,1.8,25.2,738.0,118.92,65.02
2018,5,28,9,15,888.0,94.5,1.9,25.9,775.0,171.76,93.53
2018,5,28,9,30,895.0,97.0,2.0,26.6,812.0,225.55,132.32
2018,5,28,9,45,900.0,100.5,2.1,27.3,844.5,280.29,176.51
2018,5,28,10,0,905.0,104.0,2.2,28.0,877.0,335.41,222.65
2018,5,28,10,15,911.5,105.0,2.35,28.4,904.0,389.56,268.48
2018,5,28,10,30,918.0,106.0,2.5,28.8,931.0,443.79,313.74
2018,5,28,10,45,922.5,106.5,2.6,29.25,950.5,496.66,356.83
2018,5,28,11,0,927.0,107.0,2.7,29.7,970.0,549.0,398.3
2018,5,28,11,15,929.5,107.5,2.75,29.95,982.5,599.51,437.45
2018,5,28,11,30,932.0,108.0,2.8,30.2,995.0,648.93,474.72
2018,5,28,11,45,933.5,108.0,2.9,30.4,1000.5,696.05,509.72
2018,5,28,12,0,935.0,108.0,3.0,30.6,1006.0,741.61,542.87
2018,5,28,12,15,934.0,108.5,3.05,30.7,1003.5,784.01,572.85
2018,5,28,12,30,933.0,109.0,3.1,30.8,1001.0,824.28,599.59
2018,5,28,12,45,930.5,108.5,3.15,30.9,990.5,860.13,623.26
2018,5,28,13,0,928.0,108.0,3.2,31.0,980.0,893.28,645.13
2018,5,28,13,15,924.5,107.5,3.25,30.95,963.0,922.7,664.94
2018,5,28,13,30,921.0,107.0,3.3,30.9,946.0,949.07,682.84
2018,5,28,13,45,916.0,106.0,3.4,30.9,922.0,970.37,697.76
2018,5,28,14,0,911.0,105.0,3.5,30.9,898.0,988.35,710.69
2018,5,28,14,15,904.0,104.0,3.5,30.8,867.5,1000.99,719.94
2018,5,28,14,30,897.0,103.0,3.5,30.7,837.0,1010.18,727.14
2018,5,28,14,45,888.0,101.5,3.55,30.6,801.0,1013.36,731.03
2018,5,28,15,0,879.0,100.0,3.6,30.5,765.0,1013.07,732.88
2018,5,28,15,15,867.0,98.0,3.6,30.5,723.5,1005.75,729.71
2018,5,28,15,30,855.0,96.0,3.6,30.5,682.0,995.1,724.56
2018,5,28,15,45,839.0,93.0,3.55,30.0,636.0,975.99,715.09
2018,5,28,16,0,823.0,90.0,3.5,29.5,590.0,965.61,711.5
2018,5,28,16,15,803.0,87.0,3.45,29.05,541.5,936.43,695.2
2018,5,28,16,30,783.0,84.0,3.4,28.6,493.0,904.64,677.09
2018,5,28,16,45,756.5,80.5,3.35,28.15,442.5,863.52,652.29
2018,5,28,17,0,730.0,77.0,3.3,27.7,392.0,820.52,625.68
2018,5,28,17,15,693.5,72.5,3.15,26.85,341.0,765.4,590.14
2018,5,28,17,30,657.0,68.0,3.0,26.0,290.0,715.65,557.23
2018,5,28,17,45,606.0,63.0,2.85,25.15,241.0,647.03,508.88
2018,5,28,18,0,555.0,58.0,2.7,24.3,192.0,579.56,459.05
2018,5,28,18,15,478.5,50.0,2.4,23.2,146.5,489.28,389.03
2018,5,28,18,30,402.0,42.0,2.1,22.1,101.0,403.19,318.73
2018,5,28,18,45,283.5,31.5,1.85,20.95,65.5,289.36,217.56
2018,5,28,19,0,165.0,21.0,1.6,19.8,30.0,166.45,1.09
2018,5,28,19,15,82.5,10.5,1.55,19.25,15.0,61.38,0.0
2018,5,28,19,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,29,4,45,43.5,6.5,2.05,13.7,7.5,0.0,0.0
2018,5,29,5,0,87.0,13.0,2.3,13.9,15.0,11.1,0.0
2018,5,29,5,15,211.5,24.5,2.45,14.35,45.0,20.33,6.2
2018,5,29,5,30,336.0,36.0,2.6,14.8,75.0,29.57,19.49
2018,5,29,5,45,424.5,44.0,2.7,15.3,117.5,35.48,25.45
2018,5,29,6,0,513.0,52.0,2.8,15.8,160.0,41.37,31.0
2018,5,29,6,15,571.5,58.0,2.8,16.5,208.5,45.41,34.68
2018,5,29,6,30,630.0,64.0,2.8,17.2,257.0,49.42,38.17
2018,5,29,6,45,670.5,68.5,2.75,17.95,307.5,52.1,40.36
2018,5,29,7,0,711.0,73.0,2.7,18.7,358.0,59.62,46.69
2018,5,29,7,15,740.0,76.5,2.65,19.4,408.5,61.52,48.04
2018,5,29,7,30,769.0,80.0,2.6,20.1,459.0,63.37,49.32
2018,5,29,7,45,791.0,83.5,2.6,20.75,508.5,65.05,50.44
2018,5,29,8,0,813.0,87.0,2.6,21.4,558.0,66.63,51.48
2018,5,29,8,15,829.5,89.5,2.6,22.1,604.5,77.2,60.08
2018,5,29,8,30,846.0,92.0,2.6,22.8,651.0,78.58,60.88
2018,5,29,8,45,859.0,94.0,2.6,23.45,693.5,79.46,61.28
2018,5,29,9,0,872.0,96.0,2.6,24.1,736.0,121.42,67.33
2018,5,29,9,15,883.5,97.0,2.6,24.65,774.5,173.38,95.51
2018,5,29,9,30,895.0,98.0,2.6,25.2,813.0,226.75,134.23
2018,5,29,9,45,904.0,98.5,2.65,25.75,846.0,280.45,177.99
2018,5,29,10,0,913.0,99.0,2.7,26.3,879.0,334.89,224.11
2018,5,29,10,15,918.0,99.5,2.75,26.7,904.5,388.5,270.02
2018,5,29,10,30,923.0,100.0,2.8,27.1,930.0,442.01,315.13
2018,5,29,10,45,926.5,101.0,2.85,27.55,949.5,494.91,358.61
2018,5,29,11,0,930.0,102.0,2.9,28.0,969.0,547.18,400.33
2018,5,29,11,15,932.0,103.0,3.0,28.25,981.5,597.8,440.1
2018,5,29,11,30,934.0,104.0,3.1,28.5,994.0,647.29,477.98
2018,5,29,11,45,934.5,104.5,3.15,28.75,999.0,694.12,512.86
2018,5,29,12,0,935.0,105.0,3.2,29.0,1004.0,739.32,545.76
2018,5,29,12,15,932.5,106.5,3.25,29.05,1001.0,781.33,575.81
2018,5,29,12,30,930.0,108.0,3.3,29.1,998.0,821.15,602.64
2018,5,29,12,45,926.0,109.5,3.4,29.2,988.0,857.37,627.09
2018,5,29,13,0,922.0,111.0,3.5,29.3,978.0,890.91,649.74
2018,5,29,13,15,919.0,110.0,3.55,29.15,961.0,920.19,669.96
2018,5,29,13,30,916.0,109.0,3.6,29.0,944.0,946.44,688.27
2018,5,29,13,45,911.5,108.0,3.7,28.8,920.5,968.15,704.16
2018,5,29,14,0,907.0,107.0,3.8,28.6,897.0,986.56,718.07
2018,5,29,14,15,900.5,106.0,3.85,28.25,867.5,999.68,728.8
2018,5,29,14,30,894.0,105.0,3.9,27.9,838.0,1009.37,737.51
2018,5,29,14,45,886.0,103.5,3.95,27.55,802.5,1013.59,742.83
2018,5,29,15,0,878.0,102.0,4.0,27.2,767.0,1014.36,746.09
2018,5,29,15,15,866.0,100.0,4.0,27.2,726.0,1007.12,742.89
2018,5,29,15,30,854.0,98.0,4.0,27.2,685.0,996.54,737.67
2018,5,29,15,45,841.0,95.0,4.05,26.05,640.5,980.55,732.59
2018,5,29,16,0,828.0,92.0,4.1,24.9,596.0,973.36,733.51
2018,5,29,16,15,810.5,89.0,4.1,24.0,548.5,946.67,720.04
2018,5,29,16,30,793.0,86.0,4.1,23.1,501.0,917.28,704.59
2018,5,29,16,45,768.0,82.0,4.05,22.25,450.5,876.83,680.59
2018,5,29,17,0,743.0,78.0,4.0,21.4,400.0,834.4,654.59
2018,5,29,17,15,706.5,74.0,4.0,20.3,349.0,779.61,619.48
2018,5,29,17,30,670.0,70.0,4.0,19.2,298.0,730.44,587.11
2018,5,29,17,45,618.0,65.0,4.0,18.15,248.0,660.53,537.01
2018,5,29,18,0,566.0,60.0,4.0,17.1,198.0,591.7,485.11
2018,5,29,18,15,485.5,53.0,4.0,16.25,152.0,498.92,410.78
2018,5,29,18,30,405.0,46.0,4.0,15.4,106.0,409.96,335.67
2018,5,29,18,45,275.0,34.0,3.95,14.6,68.0,285.57,222.94
2018,5,29,19,0,145.0,22.0,3.9,13.8,30.0,155.47,18.9
2018,5,29,19,15,72.5,11.0,3.9,13.45,15.0,55.51,0.0
2018,5,29,19,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.55,10.55,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,30,4,45,1.0,3.5,4.7,10.7,3.5,0.0,0.0
2018,5,30,5,0,2.0,7.0,4.8,10.8,7.0,5.97,0.0
2018,5,30,5,15,1.0,17.0,4.85,10.95,17.0,14.03,2.94
2018,5,30,5,30,0.0,27.0,4.9,11.1,27.0,22.31,13.59
2018,5,30,5,45,0.0,41.0,4.95,11.3,41.0,33.65,24.26
2018,5,30,6,0,0.0,55.0,5.0,11.5,55.0,44.8,34.63
2018,5,30,6,15,0.0,48.0,5.0,11.75,48.0,39.7,30.22
2018,5,30,6,30,0.0,41.0,5.0,12.0,41.0,33.87,24.98
2018,5,30,6,45,0.0,53.0,5.0,12.25,53.0,43.85,33.91
2018,5,30,7,0,0.0,65.0,5.0,12.5,65.0,53.86,42.74
2018,5,30,7,15,3.5,112.0,5.05,12.7,113.5,90.44,75.02
2018,5,30,7,30,7.0,159.0,5.1,12.9,162.0,124.33,104.43
2018,5,30,7,45,27.0,193.0,5.1,13.15,208.0,140.79,118.26
2018,5,30,8,0,47.0,227.0,5.1,13.4,254.0,161.76,135.83
2018,5,30,8,15,57.0,253.5,5.1,13.6,289.0,177.7,148.94
2018,5,30,8,30,67.0,280.0,5.1,13.8,324.0,193.13,161.51
2018,5,30,8,45,71.0,303.5,5.1,13.95,353.0,206.39,172.2
2018,5,30,9,0,75.0,327.0,5.1,14.1,382.0,227.34,178.89
2018,5,30,9,15,80.5,347.0,5.1,14.4,409.0,249.09,194.42
2018,5,30,9,30,86.0,367.0,5.1,14.7,436.0,271.87,211.52
2018,5,30,9,45,131.0,390.0,5.05,15.0,499.5,293.97,226.92
2018,5,30,10,0,176.0,413.0,5.0,15.3,563.0,334.96,257.92
2018,5,30,10,15,132.5,401.0,5.0,15.75,516.0,330.06,255.76
2018,5,30,10,30,89.0,389.0,5.0,16.2,469.0,328.12,255.32
2018,5,30,10,45,84.5,396.0,5.0,16.65,473.5,340.88,265.25
2018,5,30,11,0,80.0,403.0,5.0,17.1,478.0,353.26,274.69
2018,5,30,11,15,194.5,419.5,5.05,17.4,604.5,433.82,336.98
2018,5,30,11,30,309.0,436.0,5.1,17.7,731.0,527.89,409.16
2018,5,30,11,45,563.5,312.5,5.1,18.0,853.5,623.01,484.21
2018,5,30,12,0,818.0,189.0,5.1,18.3,976.0,729.87,567.79
2018,5,30,12,15,762.0,219.5,5.2,18.35,951.0,759.15,589.64
2018,5,30,12,30,706.0,250.0,5.3,18.4,926.0,780.28,605.45
2018,5,30,12,45,676.0,264.5,5.35,18.45,906.5,803.67,622.93
2018,5,30,13,0,646.0,279.0,5.4,18.5,887.0,823.31,637.44
2018,5,30,13,15,637.5,276.5,5.45,18.35,867.5,843.26,653.24
2018,5,30,13,30,629.0,274.0,5.5,18.2,848.0,860.25,666.89
2018,5,30,13,45,665.5,250.5,5.55,18.0,843.5,896.88,695.96
2018,5,30,14,0,702.0,227.0,5.6,17.8,839.0,931.27,723.13
2018,5,30,14,15,777.5,182.0,5.6,17.55,838.0,969.9,752.13
2018,5,30,14,30,853.0,137.0,5.6,17.3,837.0,1015.54,786.12
2018,5,30,14,45,849.0,132.0,5.6,17.05,802.5,1020.45,791.42
2018,5,30,15,0,845.0,127.0,5.6,16.8,768.0,1021.84,794.67
2018,5,30,15,15,807.0,133.0,5.6,16.8,718.0,997.62,779.13
2018,5,30,15,30,769.0,139.0,5.6,16.8,668.0,969.8,761.18
2018,5,30,15,45,654.5,162.5,5.6,16.15,591.5,890.38,707.39
2018,5,30,16,0,540.0,186.0,5.6,15.5,515.0,790.98,637.41
2018,5,30,16,15,634.0,148.5,5.55,15.15,504.0,849.36,684.41
2018,5,30,16,30,728.0,111.0,5.5,14.8,493.0,891.17,718.17
2018,5,30,16,45,689.5,108.0,5.5,14.4,440.5,840.4,683.24
2018,5,30,17,0,651.0,105.0,5.5,14.0,388.0,788.25,646.95
2018,5,30,17,15,575.5,98.5,5.4,13.55,325.5,696.5,578.46
2018,5,30,17,30,500.0,92.0,5.3,13.1,263.0,606.16,509.03
2018,5,30,17,45,446.5,81.5,5.2,12.6,215.5,524.63,444.41
2018,5,30,18,0,393.0,71.0,5.1,12.1,168.0,454.27,386.56
2018,5,30,18,15,323.5,63.0,4.9,11.75,130.5,377.7,320.37
2018,5,30,18,30,254.0,55.0,4.7,11.4,93.0,306.25,255.76
2018,5,30,18,45,157.5,40.0,4.55,11.0,61.0,195.22,154.44
2018,5,30,19,0,61.0,25.0,4.4,10.6,29.0,93.94,18.3
2018,5,30,19,15,30.5,12.5,4.45,10.6,14.5,30.1,0.0
2018,5,30,19,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.5,10.55,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.45,10.55,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,31,4,45,0.5,4.0,3.8,10.8,4.0,0.0,0.0
2018,5,31,5,0,1.0,8.0,3.8,10.8,8.0,6.83,0.0
2018,5,31,5,15,12.5,22.0,3.85,10.95,23.5,18.0,5.71
2018,5,31,5,30,24.0,36.0,3.9,11.1,39.0,29.03,19.42
2018,5,31,5,45,47.0,54.0,3.95,11.25,63.0,42.74,32.35
2018,5,31,6,0,70.0,72.0,4.0,11.4,87.0,55.14,43.9
2018,5,31,6,15,85.0,91.0,4.05,11.7,114.0,68.63,56.21
2018,5,31,6,30,100.0,110.0,4.1,12.0,141.0,81.82,68.01
2018,5,31,6,45,61.5,110.5,4.15,12.35,130.5,85.6,71.2
2018,5,31,7,0,23.0,111.0,4.2,12.7,120.0,86.5,71.72
2018,5,31,7,15,26.5,142.0,4.2,13.05,154.0,107.59,89.97
2018,5,31,7,30,30.0,173.0,4.2,13.4,188.0,127.83,107.18
2018,5,31,7,45,21.5,180.0,4.25,13.75,191.5,139.9,117.11
2018,5,31,8,0,13.0,187.0,4.3,14.1,195.0,145.61,121.47
2018,5,31,8,15,30.0,222.5,4.3,14.5,242.0,159.96,133.17
2018,5,31,8,30,47.0,258.0,4.3,14.9,289.0,181.04,150.44
2018,5,31,8,45,61.5,286.0,4.3,15.35,329.5,197.2,163.35
2018,5,31,9,0,76.0,314.0,4.3,15.8,370.0,220.68,172.12
2018,5,31,9,15,68.5,327.5,4.35,16.1,380.0,236.99,183.79
2018,5,31,9,30,61.0,341.0,4.4,16.4,390.0,252.61,195.76
2018,5,31,9,45,76.0,367.5,4.4,16.7,431.0,280.65,216.85
2018,5,31,10,0,91.0,394.0,4.4,17.0,472.0,311.07,239.96
2018,5,31,10,15,131.5,417.0,4.45,17.15,533.5,339.54,261.3
2018,5,31,10,30,172.0,440.0,4.5,17.3,595.0,384.88,296.06
2018,5,31,10,45,157.5,450.5,4.55,17.45,594.5,402.48,310.34
2018,5,31,11,0,143.0,461.0,4.6,17.6,594.0,418.87,323.42
2018,5,31,11,15,155.5,467.5,4.65,17.7,614.0,446.28,344.73
2018,5,31,11,30,168.0,474.0,4.7,17.8,634.0,475.09,366.99
2018,5,31,11,45,168.5,479.0,4.7,17.85,640.5,496.32,383.3
2018,5,31,12,0,169.0,484.0,4.7,17.9,647.0,517.62,399.55
2018,5,31,12,15,219.5,468.0,4.7,17.9,679.0,558.66,431.58
2018,5,31,12,30,270.0,452.0,4.7,17.9,711.0,607.12,468.92
2018,5,31,12,45,345.5,411.0,4.7,17.85,739.0,654.09,505.99
2018,5,31,13,0,421.0,370.0,4.7,17.8,767.0,712.3,551.0
2018,5,31,13,15,558.5,299.0,4.65,17.8,815.5,792.69,613.06
2018,5,31,13,30,696.0,228.0,4.6,17.8,864.0,878.67,678.08
2018,5,31,13,45,741.0,202.5,4.5,17.75,863.5,920.9,707.72
2018,5,31,14,0,786.0,177.0,4.4,17.7,863.0,953.17,730.09
2018,5,31,14,15,825.0,154.0,4.4,17.6,852.0,988.29,755.45
2018,5,31,14,30,864.0,131.0,4.4,17.5,841.0,1006.77,769.37
2018,5,31,14,45,854.5,129.0,4.35,17.4,805.0,1022.63,781.27
2018,5,31,15,0,845.0,127.0,4.3,17.3,769.0,1021.85,782.14
2018,5,31,15,15,831.5,124.5,4.3,17.3,727.5,1012.99,777.69
2018,5,31,15,30,818.0,122.0,4.3,17.3,686.0,1000.73,771.08
2018,5,31,15,45,801.0,118.5,4.2,16.9,640.0,980.5,759.59
2018,5,31,16,0,784.0,115.0,4.1,16.5,594.0,957.17,745.99
2018,5,31,16,15,762.0,111.0,4.05,16.15,545.5,925.34,726.47
2018,5,31,16,30,740.0,107.0,4.0,15.8,497.0,898.01,710.05
2018,5,31,16,45,710.0,102.5,3.95,15.5,446.0,853.42,680.65
2018,5,31,17,0,680.0,98.0,3.9,15.2,395.0,807.18,649.55
2018,5,31,17,15,639.5,93.0,3.8,14.75,344.0,749.23,608.95
2018,5,31,17,30,599.0,88.0,3.7,14.3,293.0,690.75,566.69
2018,5,31,17,45,543.0,80.5,3.55,13.9,243.5,615.57,509.5
2018,5,31,18,0,487.0,73.0,3.4,13.5,194.0,541.58,450.96
2018,5,31,18,15,404.0,63.5,3.15,13.0,148.5,443.0,369.91
2018,5,31,18,30,321.0,54.0,2.9,12.5,103.0,355.74,294.28
2018,5,31,18,45,212.5,40.0,2.6,12.05,67.5,250.0,197.6
2018,5,31,19,0,104.0,26.0,2.3,11.6,32.0,125.66,35.99
2018,5,31,19,15,52.0,13.0,2.25,11.4,16.0,44.26,0.0
2018,5,31,19,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,1,4,45,29.0,6.5,1.75,10.25,7.5,0.0,0.0
2018,6,1,5,0,58.0,13.0,1.8,10.4,15.0,11.1,0.0
2018,6,1,5,15,165.5,28.0,1.8,10.75,45.0,21.71,8.43
2018,6,1,5,30,273.0,43.0,1.8,11.1,75.0,33.14,23.03
2018,6,1,5,45,366.0,52.5,1.8,11.4,117.5,40.29,30.21
2018,6,1,6,0,459.0,62.0,1.8,11.7,160.0,49.27,38.64
2018,6,1,6,15,522.0,69.0,1.75,12.25,208.5,53.73,42.79
2018,6,1,6,30,585.0,76.0,1.7,12.8,257.0,58.15,46.71
2018,6,1,6,45,630.5,81.0,1.6,13.3,307.5,60.82,48.93
2018,6,1,7,0,676.0,86.0,1.5,13.8,358.0,63.46,51.04
2018,6,1,7,15,709.0,89.5,1.45,14.55,409.0,64.86,51.94
2018,6,1,7,30,742.0,93.0,1.4,15.3,460.0,72.42,58.2
2018,6,1,7,45,767.5,96.0,1.4,16.05,510.0,73.41,58.67
2018,6,1,8,0,793.0,99.0,1.4,16.8,560.0,74.36,59.1
2018,6,1,8,15,812.5,101.5,1.5,17.7,607.5,74.81,59.08
2018,6,1,8,30,832.0,104.0,1.6,18.6,655.0,75.2,59.03
2018,6,1,8,45,848.0,105.5,1.7,19.55,699.0,85.89,67.67
2018,6,1,9,0,864.0,107.0,1.8,20.5,743.0,129.02,73.92
2018,6,1,9,15,878.0,107.0,1.85,21.05,782.0,180.26,102.19
2018,6,1,9,30,892.0,107.0,1.9,21.6,821.0,233.15,140.96
2018,6,1,9,45,904.5,106.0,2.0,22.2,855.5,286.53,184.74
2018,6,1,10,0,917.0,105.0,2.1,22.8,890.0,340.99,231.12
2018,6,1,10,15,923.0,106.0,2.15,23.2,917.0,395.44,277.93
2018,6,1,10,30,929.0,107.0,2.2,23.6,944.0,449.91,323.99
2018,6,1,10,45,933.0,107.5,2.25,24.05,963.5,502.97,367.79
2018,6,1,11,0,937.0,108.0,2.3,24.5,983.0,555.43,409.84
2018,6,1,11,15,939.5,108.5,2.4,24.8,995.5,606.3,449.9
2018,6,1,11,30,942.0,109.0,2.5,25.1,1008.0,656.06,488.07
2018,6,1,11,45,942.5,109.5,2.55,25.45,1013.0,703.26,523.11
2018,6,1,12,0,943.0,110.0,2.6,25.8,1018.0,748.85,556.13
2018,6,1,12,15,941.5,110.5,2.7,26.0,1015.5,791.17,586.48
2018,6,1,12,30,940.0,111.0,2.8,26.2,1013.0,831.33,613.52
2018,6,1,12,45,937.0,111.0,2.85,26.4,1002.5,867.48,637.43
2018,6,1,13,0,934.0,111.0,2.9,26.6,992.0,900.93,659.48
2018,6,1,13,15,930.5,110.5,2.95,26.7,975.0,930.61,679.29
2018,6,1,13,30,927.0,110.0,3.0,26.8,958.0,957.24,697.13
2018,6,1,13,45,922.5,109.0,3.1,26.85,934.0,979.27,712.58
2018,6,1,14,0,918.0,108.0,3.2,26.9,910.0,997.98,726.02
2018,6,1,14,15,911.5,106.0,3.25,26.85,879.5,1010.34,735.38
2018,6,1,14,30,905.0,104.0,3.3,26.8,849.0,1019.17,742.67
2018,6,1,14,45,896.0,102.5,3.4,26.75,812.5,1022.54,746.98
2018,6,1,15,0,887.0,101.0,3.5,26.7,776.0,1022.42,749.2
2018,6,1,15,15,875.5,99.0,3.5,26.7,735.0,1015.77,746.43
2018,6,1,15,30,864.0,97.0,3.5,26.7,694.0,1005.76,741.64
2018,6,1,15,45,849.0,94.0,3.6,26.25,648.0,987.77,733.69
2018,6,1,16,0,834.0,91.0,3.7,25.8,602.0,978.52,731.66
2018,6,1,16,15,814.0,88.5,3.75,25.3,553.5,950.01,716.34
2018,6,1,16,30,794.0,86.0,3.8,24.8,505.0,918.84,699.1
2018,6,1,16,45,768.0,82.0,3.8,24.3,454.0,877.5,674.14
2018,6,1,17,0,742.0,78.0,3.8,23.8,403.0,834.22,647.25
2018,6,1,17,15,707.0,74.0,3.7,23.0,352.5,780.93,612.6
2018,6,1,17,30,672.0,70.0,3.6,22.2,302.0,732.99,580.66
2018,6,1,17,45,622.0,64.5,3.55,21.35,252.0,664.09,531.77
2018,6,1,18,0,572.0,59.0,3.5,20.5,202.0,596.23,481.28
2018,6,1,18,15,497.0,52.0,3.2,19.5,156.0,507.76,411.54
2018,6,1,18,30,422.0,45.0,2.9,18.5,110.0,423.0,341.31
2018,6,1,18,45,308.5,35.0,2.6,17.55,73.5,311.62,242.88
2018,6,1,19,0,195.0,25.0,2.3,16.6,37.0,197.2,70.54
2018,6,1,19,15,101.5,13.5,2.15,16.0,19.5,76.33,0.0
2018,6,1,19,30,8.0,2.0,2.0,15.4,2.0,0.0,0.0
2018,6,1,19,45,4.0,1.0,1.85,14.85,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,2,4,45,49.5,6.5,0.9,12.15,8.0,0.0,0.0
2018,6,2,5,0,99.0,13.0,0.9,12.5,16.0,11.1,0.0
2018,6,2,5,15,229.0,25.0,1.1,13.15,48.0,20.69,7.94
2018,6,2,5,30,359.0,37.0,1.3,13.8,80.0,30.41,20.46
2018,6,2,5,45,447.0,44.5,1.5,14.45,123.5,35.91,25.99
2018,6,2,6,0,535.0,52.0,1.7,15.1,167.0,41.41,31.17
2018,6,2,6,15,593.0,58.0,1.6,15.9,216.0,45.49,34.87
2018,6,2,6,30,651.0,64.0,1.5,16.7,265.0,49.53,38.37
2018,6,2,6,45,691.0,68.0,1.45,17.45,316.0,56.5,44.32
2018,6,2,7,0,731.0,72.0,1.4,18.2,367.0,59.01,46.25
2018,6,2,7,15,759.5,75.5,1.35,19.25,418.0,60.96,47.58
2018,6,2,7,30,788.0,79.0,1.3,20.3,469.0,62.86,48.83
2018,6,2,7,45,809.5,81.5,1.25,21.35,518.5,63.89,49.31
2018,6,2,8,0,831.0,84.0,1.2,22.4,568.0,74.05,57.51
2018,6,2,8,15,847.5,86.5,1.35,23.25,615.0,75.63,58.43
2018,6,2,8,30,864.0,89.0,1.5,24.1,662.0,77.08,59.25
2018,6,2,8,45,876.5,91.5,1.6,24.95,705.5,78.3,59.9
2018,6,2,9,0,889.0,94.0,1.7,25.8,749.0,123.4,67.07
2018,6,2,9,15,895.0,97.5,1.85,26.5,786.0,176.93,96.69
2018,6,2,9,30,901.0,101.0,2.0,27.2,823.0,231.33,136.17
2018,6,2,9,45,903.0,106.0,2.1,27.9,854.5,286.43,180.7
2018,6,2,10,0,905.0,111.0,2.2,28.6,886.0,341.62,226.81
2018,6,2,10,15,911.0,112.5,2.3,29.1,913.0,395.77,272.26
2018,6,2,10,30,917.0,114.0,2.4,29.6,940.0,449.98,317.02
2018,6,2,10,45,921.0,114.5,2.45,30.15,959.5,502.47,359.26
2018,6,2,11,0,925.0,115.0,2.5,30.7,979.0,554.39,399.79
2018,6,2,11,15,928.0,115.5,2.5,31.0,992.0,605.0,438.38
2018,6,2,11,30,931.0,116.0,2.5,31.3,1005.0,654.6,475.08
2018,6,2,11,45,932.0,116.0,2.5,31.65,1010.0,701.34,508.68
2018,6,2,12,0,933.0,116.0,2.5,32.0,1015.0,746.54,540.31
2018,6,2,12,15,934.0,114.5,2.45,32.2,1013.0,788.79,569.07
2018,6,2,12,30,935.0,113.0,2.4,32.4,1011.0,829.01,594.37
2018,6,2,12,45,936.0,111.5,2.4,32.6,1002.5,866.98,618.32
2018,6,2,13,0,937.0,110.0,2.4,32.8,994.0,902.46,640.51
2018,6,2,13,15,933.5,109.5,2.4,32.9,977.0,932.21,659.24
2018,6,2,13,30,930.0,109.0,2.4,33.0,960.0,958.9,676.06
2018,6,2,13,45,925.0,108.0,2.45,33.05,936.0,980.53,690.35
2018,6,2,14,0,920.0,107.0,2.5,33.1,912.0,998.8,702.69
2018,6,2,14,15,913.5,105.5,2.55,33.0,881.5,1011.7,712.26
2018,6,2,14,30,907.0,104.0,2.6,32.9,851.0,1021.11,719.86
2018,6,2,14,45,898.0,102.5,2.65,32.8,815.0,1024.52,723.91
2018,6,2,15,0,889.0,101.0,2.7,32.7,779.0,1024.45,725.98
2018,6,2,15,15,877.5,98.5,2.7,32.7,737.5,1017.25,722.99
2018,6,2,15,30,866.0,96.0,2.7,32.7,696.0,1006.67,718.06
2018,6,2,15,45,851.0,94.0,2.75,32.15,650.5,989.88,711.35
2018,6,2,16,0,836.0,92.0,2.8,31.6,605.0,981.93,710.39
2018,6,2,16,15,816.5,88.5,2.8,31.1,556.0,952.65,694.97
2018,6,2,16,30,797.0,85.0,2.8,30.6,507.0,920.69,677.76
2018,6,2,16,45,770.5,82.0,2.8,30.1,456.5,880.14,654.46
2018,6,2,17,0,744.0,79.0,2.8,29.6,406.0,837.64,629.31
2018,6,2,17,15,709.0,74.5,2.6,28.55,354.5,783.69,595.51
2018,6,2,17,30,674.0,70.0,2.4,27.5,303.0,735.04,564.27
2018,6,2,17,45,624.0,64.5,2.15,26.4,253.0,666.09,516.75
2018,6,2,18,0,574.0,59.0,1.9,25.3,203.0,598.18,467.8
2018,6,2,18,15,500.0,51.5,1.75,24.05,157.0,509.79,401.57
2018,6,2,18,30,426.0,44.0,1.6,22.8,111.0,425.25,334.61
2018,6,2,18,45,313.0,34.5,1.4,21.6,74.5,314.78,240.65
