Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,17,0,785.0,72.0,3.4,26.0,428.0,869.93,663.7
2018,6,12,17,15,754.5,68.5,3.3,25.05,377.0,820.95,633.47
2018,6,12,17,30,724.0,65.0,3.2,24.1,326.0,770.77,601.33
2018,6,12,17,45,680.0,60.5,3.15,23.15,275.5,706.54,557.68
2018,6,12,18,0,636.0,56.0,3.1,22.2,225.0,648.97,516.78
2018,6,12,18,15,570.0,50.5,3.0,21.15,178.0,567.72,455.29
2018,6,12,18,30,504.0,45.0,2.9,20.1,131.0,489.45,392.65
2018,6,12,18,45,397.5,36.5,2.8,19.05,91.0,381.27,302.07
2018,6,12,19,0,291.0,28.0,2.7,18.0,51.0,276.07,183.43
2018,6,12,19,15,163.0,17.0,2.75,17.35,28.0,119.98,0.0
2018,6,12,19,30,35.0,6.0,2.8,16.7,5.0,0.0,0.0
2018,6,12,19,45,17.5,3.0,2.85,16.05,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,13,4,45,68.5,8.0,2.9,11.9,10.5,0.0,0.0
2018,6,13,5,0,137.0,16.0,3.0,12.1,21.0,13.66,0.0
2018,6,13,5,15,271.5,26.5,3.0,12.7,54.0,22.01,10.0
2018,6,13,5,30,406.0,37.0,3.0,13.3,87.0,30.45,20.62
2018,6,13,5,45,491.5,44.0,3.0,13.85,131.5,35.61,25.81
2018,6,13,6,0,577.0,51.0,3.0,14.4,176.0,40.79,30.71
2018,6,13,6,15,632.5,55.5,3.0,15.05,225.5,43.79,33.47
2018,6,13,6,30,688.0,60.0,3.0,15.7,275.0,50.94,39.76
2018,6,13,6,45,726.5,64.0,2.95,16.35,326.5,53.63,41.97
2018,6,13,7,0,765.0,68.0,2.9,17.0,378.0,56.3,44.09
2018,6,13,7,15,792.5,71.0,2.85,17.7,429.5,58.03,45.32
2018,6,13,7,30,820.0,74.0,2.8,18.4,481.0,59.73,46.5
2018,6,13,7,45,841.0,76.0,2.75,19.05,531.0,69.13,54.3
2018,6,13,8,0,862.0,78.0,2.7,19.7,581.0,70.71,55.31
2018,6,13,8,15,877.5,80.5,2.75,20.45,628.5,72.39,56.39
2018,6,13,8,30,893.0,83.0,2.8,21.2,676.0,73.94,57.36
2018,6,13,8,45,904.5,84.5,2.8,21.95,719.0,74.68,57.63
2018,6,13,9,0,916.0,86.0,2.8,22.7,762.0,120.61,64.94
2018,6,13,9,15,921.5,89.5,2.8,23.25,799.5,175.02,95.61
2018,6,13,9,30,927.0,93.0,2.8,23.8,837.0,230.28,136.44
2018,6,13,9,45,929.5,97.0,2.85,24.4,869.0,285.83,182.2
2018,6,13,10,0,932.0,101.0,2.9,25.0,901.0,341.5,229.72
2018,6,13,10,15,937.0,101.5,2.95,25.5,927.0,395.64,276.19
2018,6,13,10,30,942.0,102.0,3.0,26.0,953.0,449.7,321.86
2018,6,13,10,45,945.5,103.5,3.05,26.5,973.5,503.51,366.17
2018,6,13,11,0,949.0,105.0,3.1,27.0,994.0,556.72,408.71
2018,6,13,11,15,951.5,105.5,3.15,27.3,1007.0,607.88,448.84
2018,6,13,11,30,954.0,106.0,3.2,27.6,1020.0,657.94,487.04
2018,6,13,11,45,955.0,106.0,3.3,27.95,1025.5,705.41,522.49
2018,6,13,12,0,956.0,106.0,3.4,28.3,1031.0,751.31,555.99
2018,6,13,12,15,953.5,107.0,3.5,28.45,1028.5,793.71,586.48
2018,6,13,12,30,951.0,108.0,3.6,28.6,1026.0,833.93,613.63
2018,6,13,12,45,945.5,110.0,3.7,28.8,1015.5,870.18,637.88
2018,6,13,13,0,940.0,112.0,3.8,29.0,1005.0,903.7,660.26
2018,6,13,13,15,936.5,111.5,3.9,28.9,988.0,933.79,681.18
2018,6,13,13,30,933.0,111.0,4.0,28.8,971.0,960.84,700.17
2018,6,13,13,45,928.0,110.0,4.1,28.7,947.5,982.86,715.97
2018,6,13,14,0,923.0,109.0,4.2,28.6,924.0,1001.55,729.73
2018,6,13,14,15,916.0,108.0,4.3,28.3,894.0,1014.91,740.76
2018,6,13,14,30,909.0,107.0,4.4,28.0,864.0,1024.8,749.72
2018,6,13,14,45,900.0,105.0,4.45,27.65,828.0,1028.15,754.43
2018,6,13,15,0,891.0,103.0,4.5,27.3,792.0,1027.98,757.03
2018,6,13,15,15,880.0,101.0,4.5,27.3,751.0,1022.34,754.84
2018,6,13,15,30,869.0,99.0,4.5,27.3,710.0,1013.33,750.6
2018,6,13,15,45,854.5,96.5,4.55,26.3,665.0,996.94,744.76
2018,6,13,16,0,840.0,94.0,4.6,25.3,620.0,989.42,745.19
2018,6,13,16,15,822.5,91.0,4.6,24.6,572.5,963.21,731.55
2018,6,13,16,30,805.0,88.0,4.6,23.9,525.0,934.24,715.94
2018,6,13,16,45,781.0,84.0,4.55,23.15,474.5,895.12,692.66
2018,6,13,17,0,757.0,80.0,4.5,22.4,424.0,853.92,667.42
2018,6,13,17,15,725.0,76.0,4.4,21.5,373.5,803.45,634.79
2018,6,13,17,30,693.0,72.0,4.3,20.6,323.0,757.86,604.82
2018,6,13,17,45,648.0,67.0,4.25,19.7,273.0,693.56,559.54
2018,6,13,18,0,603.0,62.0,4.2,18.8,223.0,629.84,512.56
2018,6,13,18,15,535.5,55.0,4.05,18.0,176.0,546.17,446.93
2018,6,13,18,30,468.0,48.0,3.9,17.2,129.0,465.58,380.51
2018,6,13,18,45,365.0,38.5,3.8,16.4,89.5,359.8,289.75
2018,6,13,19,0,262.0,29.0,3.7,15.6,50.0,257.65,175.81
2018,6,13,19,15,146.5,17.0,3.7,15.1,27.5,109.42,0.0
2018,6,13,19,30,31.0,5.0,3.7,14.6,5.0,4.27,0.0
2018,6,13,19,45,15.5,2.5,3.65,14.15,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,14,4,45,50.0,8.5,3.85,11.5,10.0,0.0,0.0
2018,6,14,5,0,100.0,17.0,3.9,11.6,20.0,14.51,0.0
2018,6,14,5,15,222.5,29.0,3.95,11.9,52.0,22.58,10.42
2018,6,14,5,30,345.0,41.0,4.0,12.2,84.0,33.8,23.6
2018,6,14,5,45,435.0,49.0,4.05,12.5,127.5,39.59,29.46
2018,6,14,6,0,525.0,57.0,4.1,12.8,171.0,45.37,34.99
2018,6,14,6,15,582.5,62.5,4.05,13.1,219.5,48.88,38.29
2018,6,14,6,30,640.0,68.0,4.0,13.4,268.0,52.4,41.44
2018,6,14,6,45,679.5,73.0,3.95,13.75,319.0,55.34,43.94
2018,6,14,7,0,719.0,78.0,3.9,14.1,370.0,63.49,50.99
2018,6,14,7,15,750.0,81.5,3.85,14.65,421.5,65.29,52.29
2018,6,14,7,30,781.0,85.0,3.8,15.2,473.0,67.05,53.53
2018,6,14,7,45,805.0,88.0,3.75,15.7,523.5,68.3,54.32
2018,6,14,8,0,829.0,91.0,3.7,16.2,574.0,69.48,55.05
2018,6,14,8,15,846.5,92.5,3.65,16.8,621.0,79.33,63.22
2018,6,14,8,30,864.0,94.0,3.6,17.4,668.0,80.09,63.52
2018,6,14,8,45,878.0,95.5,3.55,18.0,711.5,80.68,63.7
2018,6,14,9,0,892.0,97.0,3.5,18.6,755.0,125.29,70.67
2018,6,14,9,15,904.0,98.0,3.45,19.1,794.5,177.76,100.23
2018,6,14,9,30,916.0,99.0,3.4,19.6,834.0,231.71,140.45
2018,6,14,9,45,926.5,98.5,3.4,20.15,868.0,285.67,185.47
2018,6,14,10,0,937.0,98.0,3.4,20.7,902.0,340.52,233.05
2018,6,14,10,15,942.0,99.5,3.45,21.15,929.0,395.55,281.23
2018,6,14,10,30,947.0,101.0,3.5,21.6,956.0,450.52,328.63
2018,6,14,10,45,950.5,101.5,3.6,22.0,976.0,503.87,373.85
2018,6,14,11,0,954.0,102.0,3.7,22.4,996.0,556.59,417.35
2018,6,14,11,15,955.5,103.5,3.8,22.6,1009.0,608.12,459.06
2018,6,14,11,30,957.0,105.0,3.9,22.8,1022.0,658.49,498.82
2018,6,14,11,45,956.0,105.5,4.0,23.0,1026.5,705.18,534.96
2018,6,14,12,0,955.0,106.0,4.1,23.2,1031.0,750.13,569.05
2018,6,14,12,15,952.5,107.5,4.2,23.2,1028.5,792.91,601.05
2018,6,14,12,30,950.0,109.0,4.3,23.2,1026.0,833.53,629.62
2018,6,14,12,45,946.0,110.0,4.4,23.15,1016.0,870.15,655.48
2018,6,14,13,0,942.0,111.0,4.5,23.1,1006.0,904.09,679.59
2018,6,14,13,15,938.0,111.0,4.55,22.9,989.5,934.26,701.36
2018,6,14,13,30,934.0,111.0,4.6,22.7,973.0,961.4,721.15
2018,6,14,13,45,928.0,110.5,4.65,22.5,949.0,983.03,737.33
2018,6,14,14,0,922.0,110.0,4.7,22.3,925.0,1001.31,751.41
2018,6,14,14,15,915.5,108.0,4.7,22.0,894.5,1014.18,761.86
2018,6,14,14,30,909.0,106.0,4.7,21.7,864.0,1023.54,770.14
2018,6,14,14,45,900.0,104.5,4.7,21.4,828.0,1027.45,774.91
2018,6,14,15,0,891.0,103.0,4.7,21.1,792.0,1027.87,777.53
2018,6,14,15,15,880.0,101.0,4.7,21.1,751.5,1022.27,775.29
2018,6,14,15,30,869.0,99.0,4.7,21.1,711.0,1013.31,770.95
2018,6,14,15,45,855.5,96.0,4.6,20.35,666.0,997.38,763.34
2018,6,14,16,0,842.0,93.0,4.5,19.6,621.0,978.32,753.65
2018,6,14,16,15,826.0,89.5,4.4,19.25,573.5,964.91,746.75
2018,6,14,16,30,810.0,86.0,4.3,18.9,526.0,936.78,729.72
2018,6,14,16,45,787.5,82.0,4.2,18.5,476.0,899.06,705.94
2018,6,14,17,0,765.0,78.0,4.1,18.1,426.0,859.22,680.26
2018,6,14,17,15,733.0,74.0,4.0,17.65,375.0,808.64,646.22
2018,6,14,17,30,701.0,70.0,3.9,17.2,324.0,756.92,610.36
2018,6,14,17,45,657.0,64.5,3.8,16.75,274.0,698.18,567.81
2018,6,14,18,0,613.0,59.0,3.7,16.3,224.0,634.42,519.52
2018,6,14,18,15,544.0,53.0,3.55,15.8,177.0,550.68,453.1
2018,6,14,18,30,475.0,47.0,3.4,15.3,130.0,470.11,386.08
2018,6,14,18,45,369.5,38.0,3.25,14.75,90.5,362.89,293.77
2018,6,14,19,0,264.0,29.0,3.1,14.2,51.0,260.12,180.54
2018,6,14,19,15,147.5,17.0,3.05,13.9,28.0,110.18,0.0
2018,6,14,19,30,31.0,5.0,3.0,13.6,5.0,4.27,0.0
2018,6,14,19,45,15.5,2.5,3.0,13.25,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,15,4,45,46.5,8.0,3.5,11.85,9.5,0.0,0.0
2018,6,15,5,0,93.0,16.0,3.6,12.0,19.0,13.66,0.0
2018,6,15,5,15,213.5,28.5,3.7,12.3,50.5,22.18,10.07
2018,6,15,5,30,334.0,41.0,3.8,12.6,82.0,33.77,23.53
2018,6,15,5,45,389.0,49.5,3.9,12.9,118.0,39.79,29.6
2018,6,15,6,0,444.0,58.0,4.0,13.2,154.0,45.69,35.22
2018,6,15,6,15,390.5,74.5,4.0,13.55,175.0,55.34,43.98
2018,6,15,6,30,337.0,91.0,4.0,13.9,196.0,65.59,53.1
2018,6,15,6,45,410.5,101.5,4.0,14.3,252.0,72.47,59.04
2018,6,15,7,0,484.0,112.0,4.0,14.7,308.0,79.2,64.72
2018,6,15,7,15,625.5,98.5,4.05,15.2,387.0,69.94,56.26
2018,6,15,7,30,767.0,85.0,4.1,15.7,466.0,66.86,53.25
2018,6,15,7,45,789.5,88.0,4.1,16.15,515.0,68.06,54.02
2018,6,15,8,0,812.0,91.0,4.1,16.6,564.0,69.2,54.72
2018,6,15,8,15,829.0,93.5,4.1,17.05,610.5,69.84,54.99
2018,6,15,8,30,846.0,96.0,4.1,17.5,657.0,80.95,64.24
2018,6,15,8,45,858.5,97.5,4.15,17.9,699.0,81.45,64.39
2018,6,15,9,0,871.0,99.0,4.2,18.3,741.0,124.66,71.04
2018,6,15,9,15,878.5,102.0,4.2,18.6,778.5,176.65,100.74
2018,6,15,9,30,886.0,105.0,4.2,18.9,816.0,229.68,140.7
2018,6,15,9,45,890.0,109.0,4.2,19.2,848.0,283.39,186.05
2018,6,15,10,0,894.0,113.0,4.2,19.5,880.0,337.41,233.5
2018,6,15,10,15,900.0,114.0,4.25,19.7,906.5,390.29,280.42
2018,6,15,10,30,906.0,115.0,4.3,19.9,933.0,443.25,326.88
2018,6,15,10,45,911.0,115.5,4.35,20.05,953.5,495.31,371.78
2018,6,15,11,0,916.0,116.0,4.4,20.2,974.0,546.95,415.26
2018,6,15,11,15,919.0,116.0,4.45,20.2,987.0,596.54,456.37
2018,6,15,11,30,922.0,116.0,4.5,20.2,1000.0,645.15,495.76
2018,6,15,11,45,923.5,116.0,4.55,20.2,1006.0,691.65,532.72
2018,6,15,12,0,925.0,116.0,4.6,20.2,1012.0,736.72,567.88
2018,6,15,12,15,923.5,117.0,4.7,20.1,1010.0,778.79,600.68
2018,6,15,12,30,922.0,118.0,4.8,20.0,1008.0,818.85,630.0
2018,6,15,12,45,918.5,118.5,4.85,19.95,998.5,854.66,655.79
2018,6,15,13,0,915.0,119.0,4.9,19.9,989.0,887.88,679.74
2018,6,15,13,15,912.5,118.0,4.95,19.7,973.0,917.86,701.86
2018,6,15,13,30,910.0,117.0,5.0,19.5,957.0,944.91,722.02
2018,6,15,13,45,906.5,115.0,5.1,19.3,934.0,967.01,739.23
2018,6,15,14,0,903.0,113.0,5.2,19.1,911.0,985.87,754.35
2018,6,15,14,15,897.0,111.0,5.2,18.8,881.5,998.98,765.22
2018,6,15,14,30,891.0,109.0,5.2,18.5,852.0,1008.68,773.9
2018,6,15,14,45,883.0,106.5,5.2,18.2,817.0,1012.4,778.62
2018,6,15,15,0,875.0,104.0,5.2,17.9,782.0,1012.67,781.13
2018,6,15,15,15,863.5,102.0,5.2,17.9,741.5,1006.54,778.43
2018,6,15,15,30,852.0,100.0,5.2,17.9,701.0,997.11,773.59
2018,6,15,15,45,839.5,96.5,5.15,17.2,657.0,981.7,766.37
2018,6,15,16,0,827.0,93.0,5.1,16.5,613.0,975.11,765.55
2018,6,15,16,15,812.0,89.5,5.0,16.15,566.5,950.96,750.74
2018,6,15,16,30,797.0,86.0,4.9,15.8,520.0,924.03,733.98
2018,6,15,16,45,775.0,82.0,4.8,15.45,470.5,887.05,709.71
2018,6,15,17,0,753.0,78.0,4.7,15.1,421.0,847.96,683.57
2018,6,15,17,15,708.0,76.0,4.6,14.75,368.0,788.1,641.25
2018,6,15,17,30,663.0,74.0,4.5,14.4,315.0,733.96,602.26
2018,6,15,17,45,620.5,67.5,4.4,14.05,266.0,670.63,554.76
2018,6,15,18,0,578.0,61.0,4.3,13.7,217.0,607.86,505.84
2018,6,15,18,15,510.0,55.5,4.15,13.3,172.0,526.68,439.82
2018,6,15,18,30,442.0,50.0,4.0,12.9,127.0,448.33,373.31
2018,6,15,18,45,327.0,40.0,3.85,12.5,87.5,333.88,273.48
2018,6,15,19,0,212.0,30.0,3.7,12.1,48.0,227.49,160.69
2018,6,15,19,15,118.0,17.5,3.7,11.95,26.5,91.56,0.0
2018,6,15,19,30,24.0,5.0,3.7,11.8,5.0,4.27,0.0
2018,6,15,19,45,12.0,2.5,3.7,11.65,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,16,4,45,40.5,8.0,2.5,11.8,9.5,0.0,0.0
2018,6,16,5,0,81.0,16.0,2.5,11.9,19.0,13.66,0.0
2018,6,16,5,15,196.5,29.5,2.5,12.2,50.0,22.91,10.54
2018,6,16,5,30,312.0,43.0,2.5,12.5,81.0,33.25,23.1
2018,6,16,5,45,404.5,51.0,2.55,12.8,124.0,41.18,30.85
2018,6,16,6,0,497.0,59.0,2.6,13.1,167.0,46.87,36.29
2018,6,16,6,15,557.0,65.5,2.6,13.55,215.5,51.09,40.2
2018,6,16,6,30,617.0,72.0,2.6,14.0,264.0,55.26,43.9
2018,6,16,6,45,660.0,76.0,2.55,14.45,314.5,57.35,45.61
2018,6,16,7,0,703.0,80.0,2.5,14.9,365.0,59.45,47.26
2018,6,16,7,15,734.5,83.5,2.5,15.5,416.0,66.62,53.28
2018,6,16,7,30,766.0,87.0,2.5,16.1,467.0,68.31,54.43
2018,6,16,7,45,790.5,89.5,2.45,16.7,517.0,69.14,54.82
2018,6,16,8,0,815.0,92.0,2.4,17.3,567.0,69.94,55.19
2018,6,16,8,15,832.0,94.5,2.4,17.9,613.5,70.55,55.4
2018,6,16,8,30,849.0,97.0,2.4,18.5,660.0,81.61,64.52
2018,6,16,8,45,863.0,98.5,2.4,19.15,703.0,82.13,64.61
2018,6,16,9,0,877.0,100.0,2.4,19.8,746.0,125.21,70.95
2018,6,16,9,15,886.5,101.5,2.4,20.35,784.0,176.84,99.67
2018,6,16,9,30,896.0,103.0,2.4,20.9,822.0,229.71,138.67
2018,6,16,9,45,903.5,105.0,2.45,21.45,855.0,283.48,183.09
2018,6,16,10,0,911.0,107.0,2.5,22.0,888.0,337.9,229.78
2018,6,16,10,15,917.0,108.0,2.6,22.4,915.0,391.61,276.34
2018,6,16,10,30,923.0,109.0,2.7,22.8,942.0,445.39,322.3
2018,6,16,10,45,927.5,109.5,2.8,23.2,962.5,498.03,366.38
2018,6,16,11,0,932.0,110.0,2.9,23.6,983.0,550.18,408.87
2018,6,16,11,15,934.0,111.0,3.05,23.85,996.0,600.64,449.35
2018,6,16,11,30,936.0,112.0,3.2,24.1,1009.0,650.03,488.0
2018,6,16,11,45,937.0,112.5,3.3,24.3,1015.0,697.17,524.04
2018,6,16,12,0,938.0,113.0,3.4,24.5,1021.0,742.83,558.22
2018,6,16,12,15,937.0,113.0,3.6,24.5,1019.0,784.96,590.11
2018,6,16,12,30,936.0,113.0,3.8,24.5,1017.0,825.05,618.5
2018,6,16,12,45,933.0,113.5,4.0,24.5,1007.5,861.68,644.5
2018,6,16,13,0,930.0,114.0,4.2,24.5,998.0,895.72,668.74
2018,6,16,13,15,926.5,114.0,4.35,24.3,982.0,926.1,690.83
2018,6,16,13,30,923.0,114.0,4.5,24.1,966.0,953.51,711.01
2018,6,16,13,45,917.5,113.0,4.65,23.9,942.5,975.0,727.8
2018,6,16,14,0,912.0,112.0,4.8,23.7,919.0,993.17,742.55
2018,6,16,14,15,904.5,111.5,4.95,23.25,889.5,1006.55,755.01
2018,6,16,14,30,897.0,111.0,5.1,22.8,860.0,1016.51,765.36
2018,6,16,14,45,888.0,110.0,5.2,22.4,825.0,1021.02,771.65
2018,6,16,15,0,879.0,109.0,5.3,22.0,790.0,1022.12,775.8
2018,6,16,15,15,867.5,107.0,5.3,22.0,749.5,1016.19,773.29
2018,6,16,15,30,856.0,105.0,5.3,22.0,709.0,1006.94,768.67
2018,6,16,15,45,842.0,102.0,5.45,20.8,664.5,1003.11,772.75
2018,6,16,16,0,828.0,99.0,5.6,19.6,620.0,983.7,765.83
2018,6,16,16,15,809.5,96.5,5.55,19.0,573.0,957.39,750.8
2018,6,16,16,30,791.0,94.0,5.5,18.4,526.0,928.36,733.7
2018,6,16,16,45,765.5,91.0,5.5,17.8,476.0,889.36,709.35
2018,6,16,17,0,740.0,88.0,5.5,17.2,426.0,848.29,682.97
2018,6,16,17,15,703.5,84.5,5.45,16.6,375.0,801.22,651.1
2018,6,16,17,30,667.0,81.0,5.4,16.0,324.0,747.41,613.07
2018,6,16,17,45,615.5,75.5,5.35,15.4,273.5,677.31,560.9
2018,6,16,18,0,564.0,70.0,5.3,14.8,223.0,608.03,507.24
2018,6,16,18,15,488.5,63.0,5.15,14.35,176.0,518.58,434.27
2018,6,16,18,30,413.0,56.0,5.0,13.9,129.0,432.13,360.82
2018,6,16,18,45,302.5,45.5,4.85,13.45,90.0,322.57,264.22
2018,6,16,19,0,192.0,35.0,4.7,13.0,51.0,223.32,158.71
2018,6,16,19,15,104.0,20.0,4.7,12.75,28.0,84.67,0.0
2018,6,16,19,30,16.0,5.0,4.7,12.5,5.0,4.27,0.0
2018,6,16,19,45,8.0,2.5,4.65,12.3,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,17,4,45,1.0,3.0,2.5,12.5,3.0,0.0,0.0
2018,6,17,5,0,2.0,6.0,2.5,12.6,6.0,5.12,0.0
2018,6,17,5,15,49.5,18.5,2.5,12.8,24.5,14.82,4.75
2018,6,17,5,30,97.0,31.0,2.5,13.0,43.0,24.49,15.5
2018,6,17,5,45,54.5,37.0,2.55,13.2,44.5,30.16,21.07
2018,6,17,6,0,12.0,43.0,2.6,13.4,46.0,35.74,26.34
2018,6,17,6,15,6.5,62.0,2.6,13.65,63.5,50.9,40.02
2018,6,17,6,30,1.0,81.0,2.6,13.9,81.0,65.59,53.11
2018,6,17,6,45,12.5,112.0,2.55,14.1,117.0,88.66,73.39
2018,6,17,7,0,24.0,143.0,2.5,14.3,153.0,111.12,92.81
2018,6,17,7,15,87.5,175.0,2.45,14.6,217.5,128.37,107.35
2018,6,17,7,30,151.0,207.0,2.4,14.9,282.0,142.85,119.29
2018,6,17,7,45,137.0,228.0,2.35,15.15,301.5,154.7,128.87
2018,6,17,8,0,123.0,249.0,2.3,15.4,321.0,166.06,137.92
2018,6,17,8,15,173.5,271.5,2.25,15.75,381.5,178.83,148.02
2018,6,17,8,30,224.0,294.0,2.2,16.1,442.0,191.18,157.67
2018,6,17,8,45,213.0,317.0,2.15,16.45,465.5,202.07,166.02
2018,6,17,9,0,202.0,340.0,2.1,16.8,489.0,228.24,172.99
2018,6,17,9,15,387.0,292.0,2.05,17.2,596.0,216.03,152.31
2018,6,17,9,30,572.0,244.0,2.0,17.6,703.0,244.32,165.35
2018,6,17,9,45,717.0,186.0,1.95,18.0,785.0,277.1,187.13
2018,6,17,10,0,862.0,128.0,1.9,18.4,867.0,336.59,232.69
2018,6,17,10,15,869.5,128.5,1.9,18.95,894.0,388.11,277.2
2018,6,17,10,30,877.0,129.0,1.9,19.5,921.0,439.88,321.19
2018,6,17,10,45,882.5,129.5,1.85,20.05,941.5,490.83,363.26
2018,6,17,11,0,888.0,130.0,1.8,20.6,962.0,541.46,403.69
2018,6,17,11,15,892.0,129.5,1.85,21.0,975.0,590.09,442.02
2018,6,17,11,30,896.0,129.0,1.9,21.4,988.0,637.88,478.64
2018,6,17,11,45,899.5,128.0,1.95,21.85,995.0,683.99,512.96
2018,6,17,12,0,903.0,127.0,2.0,22.3,1002.0,728.9,545.55
2018,6,17,12,15,904.0,126.0,2.1,22.55,1000.5,770.58,575.95
2018,6,17,12,30,905.0,125.0,2.2,22.8,999.0,810.43,603.33
2018,6,17,12,45,905.0,123.5,2.25,23.1,991.0,847.0,627.45
2018,6,17,13,0,905.0,122.0,2.3,23.4,983.0,881.16,649.87
2018,6,17,13,15,903.0,121.0,2.35,23.55,967.5,911.41,670.02
2018,6,17,13,30,901.0,120.0,2.4,23.7,952.0,938.79,688.31
2018,6,17,13,45,896.5,118.5,2.5,23.85,929.5,960.38,703.33
2018,6,17,14,0,892.0,117.0,2.6,24.0,907.0,978.73,716.38
2018,6,17,14,15,885.5,116.0,2.65,24.0,878.0,992.36,726.46
2018,6,17,14,30,879.0,115.0,2.7,24.0,849.0,1002.65,734.55
2018,6,17,14,45,870.5,112.5,2.75,24.0,814.0,1005.98,738.29
2018,6,17,15,0,862.0,110.0,2.8,24.0,779.0,1005.88,740.01
2018,6,17,15,15,850.5,108.0,2.8,24.0,739.0,999.93,737.62
2018,6,17,15,30,839.0,106.0,2.8,24.0,699.0,990.72,733.27
2018,6,17,15,45,824.5,103.0,2.85,23.75,654.5,986.52,733.56
2018,6,17,16,0,810.0,100.0,2.9,23.5,610.0,966.75,723.52
2018,6,17,16,15,791.5,96.5,2.9,23.2,562.5,939.41,708.19
2018,6,17,16,30,773.0,93.0,2.9,22.9,515.0,909.4,690.96
2018,6,17,16,45,748.0,89.0,2.95,22.6,465.5,869.97,667.31
2018,6,17,17,0,723.0,85.0,3.0,22.3,416.0,828.56,641.78
2018,6,17,17,15,689.0,81.0,3.05,21.75,366.0,783.07,613.18
2018,6,17,17,30,655.0,77.0,3.1,21.2,316.0,731.33,578.96
2018,6,17,17,45,607.5,71.5,3.15,20.65,267.0,665.21,532.55
2018,6,17,18,0,560.0,66.0,3.2,20.1,218.0,599.85,484.54
2018,6,17,18,15,492.0,58.5,3.1,19.3,172.0,516.4,419.91
2018,6,17,18,30,424.0,51.0,3.0,18.5,126.0,436.04,354.59
2018,6,17,18,45,325.0,41.0,2.95,17.7,88.0,333.86,267.8
2018,6,17,19,0,226.0,31.0,2.9,16.9,50.0,240.13,169.4
2018,6,17,19,15,126.0,18.0,2.9,16.3,27.5,97.35,0.0
2018,6,17,19,30,26.0,5.0,2.9,15.7,5.0,20.1,0.0
2018,6,17,19,45,13.0,2.5,2.95,15.15,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,18,4,45,22.5,4.5,1.55,12.05,5.0,0.0,0.0
2018,6,18,5,0,45.0,9.0,1.7,12.4,10.0,7.68,0.0
2018,6,18,5,15,30.5,10.5,1.8,12.9,12.0,8.6,0.35
2018,6,18,5,30,16.0,12.0,1.9,13.4,14.0,10.33,3.27
2018,6,18,5,45,8.0,17.0,2.0,13.95,18.0,14.39,7.09
2018,6,18,6,0,0.0,22.0,2.1,14.5,22.0,18.11,10.53
2018,6,18,6,15,0.0,26.0,2.05,14.95,26.0,21.42,13.56
2018,6,18,6,30,0.0,30.0,2.0,15.4,30.0,24.74,16.51
2018,6,18,6,45,0.0,47.0,1.95,15.9,47.0,38.86,29.0
2018,6,18,7,0,0.0,64.0,1.9,16.4,64.0,53.03,41.35
2018,6,18,7,15,1.5,99.0,1.85,17.0,99.5,80.89,65.39
2018,6,18,7,30,3.0,134.0,1.8,17.6,135.0,107.01,87.46
2018,6,18,7,45,53.5,182.5,1.8,18.15,213.0,135.0,110.71
2018,6,18,8,0,104.0,231.0,1.8,18.7,291.0,156.28,127.91
2018,6,18,8,15,357.5,202.0,1.85,19.35,434.5,123.11,99.42
2018,6,18,8,30,611.0,173.0,1.9,20.0,578.0,105.45,84.15
2018,6,18,8,45,726.0,141.5,1.95,20.6,653.5,85.69,67.19
2018,6,18,9,0,841.0,110.0,2.0,21.2,729.0,127.64,73.86
2018,6,18,9,15,848.0,114.0,2.1,21.7,766.0,178.58,102.13
2018,6,18,9,30,855.0,118.0,2.2,22.2,803.0,230.54,140.21
2018,6,18,9,45,859.0,122.0,2.3,22.7,834.5,282.63,182.98
2018,6,18,10,0,863.0,126.0,2.4,23.2,866.0,335.05,227.73
2018,6,18,10,15,870.0,126.5,2.5,23.6,892.5,386.41,271.92
2018,6,18,10,30,877.0,127.0,2.6,24.0,919.0,437.98,315.71
2018,6,18,10,45,882.0,128.0,2.7,24.4,939.5,489.01,358.14
2018,6,18,11,0,887.0,129.0,2.8,24.8,960.0,539.69,399.16
2018,6,18,11,15,774.5,207.0,2.9,25.15,940.0,581.68,432.11
2018,6,18,11,30,662.0,285.0,3.0,25.5,920.0,616.1,457.7
2018,6,18,11,45,576.5,341.5,3.1,25.8,897.0,647.9,480.41
2018,6,18,12,0,491.0,398.0,3.2,26.1,874.0,667.98,493.99
2018,6,18,12,15,537.5,369.0,3.3,26.25,889.0,711.81,526.39
2018,6,18,12,30,584.0,340.0,3.4,26.4,904.0,756.52,559.08
2018,6,18,12,45,525.0,367.0,3.5,26.5,870.5,763.8,563.71
2018,6,18,13,0,466.0,394.0,3.6,26.6,837.0,766.04,564.84
2018,6,18,13,15,534.5,346.5,3.65,26.55,846.5,810.01,597.93
2018,6,18,13,30,603.0,299.0,3.7,26.5,856.0,853.74,630.54
2018,6,18,13,45,738.5,213.5,3.8,26.4,879.0,924.9,682.91
2018,6,18,14,0,874.0,128.0,3.9,26.3,902.0,972.0,715.39
2018,6,18,14,15,880.0,118.5,3.9,26.05,876.0,989.27,728.11
2018,6,18,14,30,886.0,109.0,3.9,25.8,850.0,1003.07,738.89
2018,6,18,14,45,878.0,107.5,3.9,25.6,815.5,1007.95,743.81
2018,6,18,15,0,870.0,106.0,3.9,25.4,781.0,1009.44,746.71
2018,6,18,15,15,859.0,103.5,3.9,25.4,741.0,1003.42,744.21
2018,6,18,15,30,848.0,101.0,3.9,25.4,701.0,994.08,739.69
2018,6,18,15,45,834.5,98.0,3.85,24.75,657.0,978.41,732.62
2018,6,18,16,0,821.0,95.0,3.8,24.1,613.0,971.71,731.72
2018,6,18,16,15,803.5,92.0,3.75,23.65,566.0,945.89,717.23
2018,6,18,16,30,786.0,89.0,3.7,23.2,519.0,917.38,700.9
2018,6,18,16,45,762.5,85.0,3.7,22.75,469.5,879.24,677.91
2018,6,18,17,0,739.0,81.0,3.7,22.3,420.0,839.06,653.05
2018,6,18,17,15,706.5,77.0,3.55,21.65,370.0,788.68,619.92
2018,6,18,17,30,674.0,73.0,3.4,21.0,320.0,743.26,589.49
2018,6,18,17,45,629.0,67.5,3.3,20.4,270.5,678.86,543.77
2018,6,18,18,0,584.0,62.0,3.2,19.8,221.0,615.12,496.65
2018,6,18,18,15,518.0,55.5,3.0,19.05,175.0,533.98,433.63
2018,6,18,18,30,452.0,49.0,2.8,18.3,129.0,455.79,369.93
2018,6,18,18,45,352.5,39.5,2.6,17.6,90.5,352.96,282.89
2018,6,18,19,0,253.0,30.0,2.4,16.9,52.0,256.68,182.37
2018,6,18,19,15,142.0,17.5,2.35,16.45,28.5,107.43,0.0
2018,6,18,19,30,31.0,5.0,2.3,16.0,5.0,23.17,0.0
2018,6,18,19,45,15.5,2.5,2.3,15.55,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,19,4,45,32.5,5.0,2.35,12.55,6.0,0.0,0.0
2018,6,19,5,0,65.0,10.0,2.4,12.7,12.0,8.54,0.0
2018,6,19,5,15,32.5,12.0,2.45,13.0,13.0,9.79,1.12
2018,6,19,5,30,0.0,14.0,2.5,13.3,14.0,11.51,4.28
2018,6,19,5,45,147.0,27.0,2.5,13.6,58.5,20.49,12.49
2018,6,19,6,0,294.0,40.0,2.5,13.9,103.0,30.34,21.47
2018,6,19,6,15,147.0,41.5,2.5,14.25,73.0,30.27,21.51
2018,6,19,6,30,0.0,43.0,2.5,14.6,43.0,35.53,26.22
2018,6,19,6,45,0.0,57.0,2.5,14.9,57.0,47.19,36.52
2018,6,19,7,0,0.0,71.0,2.5,15.2,71.0,58.88,46.71
2018,6,19,7,15,0.0,98.0,2.45,15.7,98.0,80.12,65.07
2018,6,19,7,30,0.0,125.0,2.4,16.2,125.0,100.52,82.38
2018,6,19,7,45,3.0,150.5,2.4,16.65,152.0,119.45,98.18
2018,6,19,8,0,6.0,176.0,2.4,17.1,179.0,138.04,113.45
2018,6,19,8,15,10.5,196.5,2.35,17.8,203.0,152.98,125.33
2018,6,19,8,30,15.0,217.0,2.3,18.5,227.0,167.73,136.88
2018,6,19,8,45,26.5,252.0,2.3,19.2,271.0,177.99,144.6
2018,6,19,9,0,38.0,287.0,2.3,19.9,315.0,203.18,156.24
2018,6,19,9,15,79.0,315.5,2.35,20.55,377.5,231.07,174.92
2018,6,19,9,30,120.0,344.0,2.4,21.2,440.0,251.33,187.75
2018,6,19,9,45,429.5,258.5,2.4,21.85,623.0,259.73,182.15
2018,6,19,10,0,739.0,173.0,2.4,22.5,806.0,323.64,223.49
2018,6,19,10,15,836.0,134.5,2.45,23.0,872.0,379.29,267.93
2018,6,19,10,30,933.0,96.0,2.5,23.5,938.0,438.58,315.81
2018,6,19,10,45,937.0,97.0,2.55,24.0,958.5,491.69,359.91
2018,6,19,11,0,941.0,98.0,2.6,24.5,979.0,544.26,402.31
2018,6,19,11,15,944.5,98.0,2.7,24.8,993.0,595.09,442.68
2018,6,19,11,30,948.0,98.0,2.8,25.1,1007.0,644.95,481.24
2018,6,19,11,45,949.0,98.5,2.85,25.35,1013.0,692.42,517.0
2018,6,19,12,0,950.0,99.0,2.9,25.6,1019.0,738.36,550.8
2018,6,19,12,15,946.0,102.0,2.95,25.75,1017.0,780.99,581.42
2018,6,19,12,30,942.0,105.0,3.0,25.9,1015.0,821.43,608.62
2018,6,19,12,45,936.0,107.5,3.1,26.05,1005.0,857.46,633.02
2018,6,19,13,0,930.0,110.0,3.2,26.2,995.0,890.78,655.56
2018,6,19,13,15,927.0,109.5,3.25,26.2,979.0,921.13,676.21
2018,6,19,13,30,924.0,109.0,3.3,26.2,963.0,948.51,694.93
2018,6,19,13,45,920.0,107.5,3.35,26.25,940.5,970.92,710.3
2018,6,19,14,0,916.0,106.0,3.4,26.3,918.0,990.05,723.66
2018,6,19,14,15,909.5,105.0,3.45,26.1,888.5,1003.93,734.44
2018,6,19,14,30,903.0,104.0,3.5,25.9,859.0,1014.39,743.18
2018,6,19,14,45,894.0,103.0,3.55,25.75,824.0,1018.94,748.1
2018,6,19,15,0,885.0,102.0,3.6,25.6,789.0,1020.05,750.96
2018,6,19,15,15,874.0,99.5,3.6,25.6,748.5,1014.05,748.52
2018,6,19,15,30,863.0,97.0,3.6,25.6,708.0,1004.68,744.05
2018,6,19,15,45,849.5,94.5,3.6,24.9,664.0,989.52,737.89
2018,6,19,16,0,836.0,92.0,3.6,24.2,620.0,971.29,729.73
2018,6,19,16,15,818.5,89.0,3.6,23.6,572.5,957.21,724.13
2018,6,19,16,30,801.0,86.0,3.6,23.0,525.0,928.54,708.44
2018,6,19,16,45,777.0,83.0,3.6,22.4,475.5,891.0,686.4
2018,6,19,17,0,753.0,80.0,3.6,21.8,426.0,851.39,662.45
2018,6,19,17,15,721.5,76.0,3.55,20.95,375.5,801.68,630.89
2018,6,19,17,30,690.0,72.0,3.5,20.1,325.0,756.63,601.7
2018,6,19,17,45,645.5,66.5,3.45,19.25,275.0,692.23,556.69
2018,6,19,18,0,601.0,61.0,3.4,18.4,225.0,628.43,510.06
2018,6,19,18,15,536.0,54.5,3.3,17.6,178.5,547.57,447.35
2018,6,19,18,30,471.0,48.0,3.2,16.8,132.0,469.63,383.75
2018,6,19,18,45,372.5,39.0,3.1,16.0,93.0,367.45,297.0
2018,6,19,19,0,274.0,30.0,3.0,15.2,54.0,272.1,196.33
2018,6,19,19,15,154.5,18.0,3.0,14.75,30.0,116.1,0.0
2018,6,19,19,30,35.0,6.0,3.0,14.3,6.0,26.48,0.0
2018,6,19,19,45,17.5,3.0,3.0,13.9,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,20,4,45,55.5,6.5,2.55,11.0,8.5,0.0,0.0
2018,6,20,5,0,111.0,13.0,2.7,11.2,17.0,11.1,0.0
2018,6,20,5,15,205.0,22.0,2.75,11.7,42.0,17.89,6.66
2018,6,20,5,30,299.0,31.0,2.8,12.2,67.0,24.93,15.9
2018,6,20,5,45,348.0,35.5,2.9,12.7,96.0,27.94,19.14
2018,6,20,6,0,397.0,40.0,3.0,13.2,125.0,30.99,22.12
2018,6,20,6,15,198.5,42.5,3.0,13.65,85.0,31.37,22.55
2018,6,20,6,30,0.0,45.0,3.0,14.1,45.0,37.19,27.76
2018,6,20,6,45,0.0,60.0,3.0,14.6,60.0,49.69,38.79
2018,6,20,7,0,0.0,75.0,3.0,15.1,75.0,62.22,49.68
2018,6,20,7,15,1.5,104.5,3.0,15.65,105.0,84.95,69.31
2018,6,20,7,30,3.0,134.0,3.0,16.2,135.0,106.99,88.0
2018,6,20,7,45,11.5,169.5,3.0,16.75,176.0,132.68,109.51
2018,6,20,8,0,20.0,205.0,3.0,17.3,217.0,157.63,130.02
2018,6,20,8,15,32.0,233.0,3.05,17.85,253.5,165.97,136.31
2018,6,20,8,30,44.0,261.0,3.1,18.4,290.0,182.61,149.49
2018,6,20,8,45,76.5,290.0,3.1,18.95,344.5,199.59,162.79
2018,6,20,9,0,109.0,319.0,3.1,19.5,399.0,211.19,161.03
2018,6,20,9,15,276.5,296.0,3.1,20.0,514.0,216.37,156.05
2018,6,20,9,30,444.0,273.0,3.1,20.5,629.0,241.11,166.97
2018,6,20,9,45,671.5,196.0,3.15,21.0,759.0,271.27,182.86
2018,6,20,10,0,899.0,119.0,3.2,21.5,889.0,339.6,232.16
2018,6,20,10,15,914.5,116.0,3.25,21.85,920.5,393.43,278.73
2018,6,20,10,30,930.0,113.0,3.3,22.2,952.0,448.23,325.62
2018,6,20,10,45,935.0,113.5,3.35,22.55,973.0,501.53,370.52
2018,6,20,11,0,940.0,114.0,3.4,22.9,994.0,554.39,413.86
2018,6,20,11,15,944.0,113.5,3.55,23.05,1008.0,605.38,455.22
2018,6,20,11,30,948.0,113.0,3.7,23.2,1022.0,655.43,494.88
2018,6,20,11,45,950.0,113.0,3.8,23.35,1028.5,703.48,532.01
2018,6,20,12,0,952.0,113.0,3.9,23.5,1035.0,750.09,567.3
2018,6,20,12,15,952.5,112.5,4.0,23.45,1034.0,793.61,600.16
2018,6,20,12,30,953.0,112.0,4.1,23.4,1033.0,835.15,629.4
2018,6,20,12,45,952.5,111.0,4.2,23.35,1024.5,873.25,656.18
2018,6,20,13,0,952.0,110.0,4.3,23.3,1016.0,908.82,681.2
2018,6,20,13,15,949.5,108.5,4.35,23.1,999.5,939.45,703.03
2018,6,20,13,30,947.0,107.0,4.4,22.9,983.0,967.01,722.87
2018,6,20,13,45,943.5,105.5,4.45,22.7,960.0,990.46,740.03
2018,6,20,14,0,940.0,104.0,4.5,22.5,937.0,1010.6,755.16
2018,6,20,14,15,934.0,102.5,4.5,22.2,907.5,1024.91,766.5
2018,6,20,14,30,928.0,101.0,4.5,21.9,878.0,1035.71,775.68
2018,6,20,14,45,920.0,99.5,4.5,21.65,842.5,1041.0,781.19
2018,6,20,15,0,912.0,98.0,4.5,21.4,807.0,1042.76,784.54
2018,6,20,15,15,901.5,96.0,4.5,21.4,766.0,1037.93,782.86
2018,6,20,15,30,891.0,94.0,4.5,21.4,725.0,1029.67,779.04
2018,6,20,15,45,878.0,91.0,4.4,20.75,680.0,1014.34,771.76
2018,6,20,16,0,865.0,88.0,4.3,20.1,635.0,995.81,762.5
2018,6,20,16,15,848.5,85.5,4.2,19.65,587.0,971.35,748.58
2018,6,20,16,30,832.0,83.0,4.1,19.2,539.0,955.53,740.69
2018,6,20,16,45,809.5,79.5,4.0,18.7,488.5,918.34,717.69
2018,6,20,17,0,787.0,76.0,3.9,18.2,438.0,878.96,692.86
2018,6,20,17,15,756.0,72.0,3.8,17.6,386.5,829.03,660.02
2018,6,20,17,30,725.0,68.0,3.7,17.0,335.0,777.88,625.3
2018,6,20,17,45,682.0,63.0,3.6,16.4,284.0,713.95,579.59
2018,6,20,18,0,639.0,58.0,3.5,15.8,233.0,656.71,537.02
2018,6,20,18,15,575.0,52.0,3.35,15.25,185.5,576.17,473.66
2018,6,20,18,30,511.0,46.0,3.2,14.7,138.0,498.48,409.47
2018,6,20,18,45,411.0,38.0,3.05,14.15,97.5,395.03,320.92
2018,6,20,19,0,311.0,30.0,2.9,13.6,57.0,298.63,217.95
2018,6,20,19,15,177.0,18.0,2.9,13.25,31.5,130.88,0.0
2018,6,20,19,30,43.0,6.0,2.9,12.9,6.0,31.39,0.0
2018,6,20,19,45,21.5,3.0,2.85,12.6,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,21,4,45,69.0,8.0,2.85,11.1,10.0,0.0,0.0
2018,6,21,5,0,138.0,16.0,3.0,11.3,20.0,13.66,0.0
2018,6,21,5,15,272.0,26.0,3.05,11.7,52.5,21.65,9.07
2018,6,21,5,30,406.0,36.0,3.1,12.1,85.0,29.66,19.97
2018,6,21,5,45,446.5,40.5,3.2,12.45,117.0,32.54,23.22
2018,6,21,6,0,487.0,45.0,3.3,12.8,149.0,35.49,26.17
2018,6,21,6,15,243.5,49.0,3.25,13.3,101.0,36.29,27.0
2018,6,21,6,30,0.0,53.0,3.2,13.8,53.0,43.86,33.75
2018,6,21,6,45,0.0,67.5,3.2,14.25,67.5,55.95,44.41
2018,6,21,7,0,0.0,82.0,3.2,14.7,82.0,67.59,54.5
2018,6,21,7,15,2.0,114.5,3.2,15.3,115.5,92.23,75.78
2018,6,21,7,30,4.0,147.0,3.2,15.9,149.0,116.09,95.98
2018,6,21,7,45,14.0,177.5,3.15,16.45,185.5,138.09,114.27
2018,6,21,8,0,24.0,208.0,3.1,17.0,222.0,159.62,131.87
2018,6,21,8,15,90.5,239.0,3.1,17.6,298.0,170.38,140.16
2018,6,21,8,30,157.0,270.0,3.1,18.2,374.0,177.92,145.7
2018,6,21,8,45,476.0,201.5,3.05,18.75,545.5,119.67,96.35
2018,6,21,9,0,795.0,133.0,3.0,19.3,717.0,126.51,75.53
2018,6,21,9,15,865.5,112.0,3.0,19.9,778.5,177.53,101.73
2018,6,21,9,30,936.0,91.0,3.0,20.5,840.0,225.9,134.32
2018,6,21,9,45,944.5,91.5,2.95,21.05,874.0,280.92,179.83
2018,6,21,10,0,953.0,92.0,2.9,21.6,908.0,336.67,227.87
2018,6,21,10,15,958.5,93.0,2.85,22.15,935.5,392.27,276.05
2018,6,21,10,30,964.0,94.0,2.8,22.7,963.0,447.88,323.4
2018,6,21,10,45,968.0,94.0,2.8,23.2,983.5,501.9,368.48
2018,6,21,11,0,972.0,94.0,2.8,23.7,1004.0,555.33,411.71
2018,6,21,11,15,974.5,95.0,2.8,24.05,1018.0,607.88,453.15
2018,6,21,11,30,977.0,96.0,2.8,24.4,1032.0,659.33,492.49
2018,6,21,11,45,978.5,96.0,2.85,24.8,1038.5,708.1,528.92
2018,6,21,12,0,980.0,96.0,2.9,25.2,1045.0,755.3,563.29
2018,6,21,12,15,975.5,99.5,3.0,25.35,1043.0,799.25,594.96
2018,6,21,12,30,971.0,103.0,3.1,25.5,1041.0,840.92,623.21
2018,6,21,12,45,963.5,106.5,3.2,25.7,1030.5,877.72,647.95
2018,6,21,13,0,956.0,110.0,3.3,25.9,1020.0,911.68,670.74
2018,6,21,13,15,953.0,109.5,3.4,25.95,1004.0,942.95,692.14
2018,6,21,13,30,950.0,109.0,3.5,26.0,988.0,971.18,711.59
2018,6,21,13,45,946.5,107.5,3.55,26.05,965.0,994.82,727.76
2018,6,21,14,0,943.0,106.0,3.6,26.1,942.0,1015.13,741.86
2018,6,21,14,15,937.5,104.5,3.6,25.95,912.5,1030.1,752.85
2018,6,21,14,30,932.0,103.0,3.6,25.8,883.0,1041.56,761.73
2018,6,21,14,45,924.5,101.0,3.65,25.65,847.5,1046.96,767.22
2018,6,21,15,0,917.0,99.0,3.7,25.5,812.0,1048.8,770.61
2018,6,21,15,15,906.5,97.0,3.7,25.5,771.0,1044.07,769.05
2018,6,21,15,30,896.0,95.0,3.7,25.5,730.0,1035.9,765.43
2018,6,21,15,45,883.0,92.5,3.6,24.95,685.0,1021.24,758.58
2018,6,21,16,0,870.0,90.0,3.5,24.4,640.0,1003.38,749.72
2018,6,21,16,15,852.5,87.0,3.4,24.0,591.5,977.35,734.95
2018,6,21,16,30,835.0,84.0,3.3,23.6,543.0,959.95,726.04
2018,6,21,16,45,812.5,81.0,3.25,23.25,492.5,923.41,704.09
2018,6,21,17,0,790.0,78.0,3.2,22.9,442.0,884.65,680.35
2018,6,21,17,15,758.5,74.0,3.1,22.2,390.0,834.21,648.36
2018,6,21,17,30,727.0,70.0,3.0,21.5,338.0,782.51,614.5
2018,6,21,17,45,682.5,65.0,2.9,20.8,286.5,717.15,569.25
2018,6,21,18,0,638.0,60.0,2.8,20.1,235.0,659.0,527.37
2018,6,21,18,15,571.0,54.0,2.5,19.15,187.0,575.96,463.83
2018,6,21,18,30,504.0,48.0,2.2,18.2,139.0,495.85,399.47
2018,6,21,18,45,399.0,39.5,1.85,17.2,98.0,388.05,309.75
2018,6,21,19,0,294.0,31.0,1.5,16.2,57.0,287.64,207.29
2018,6,21,19,15,166.0,18.5,1.5,15.75,31.5,124.23,0.0
2018,6,21,19,30,38.0,6.0,1.5,15.3,6.0,28.36,0.0
2018,6,21,19,45,19.0,3.0,1.5,14.8,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,22,4,45,51.5,7.0,1.6,11.55,8.5,0.0,0.0
2018,6,22,5,0,103.0,14.0,1.7,12.0,17.0,11.95,0.0
2018,6,22,5,15,235.5,26.0,1.85,12.65,49.5,21.59,8.8
2018,6,22,5,30,368.0,38.0,2.0,13.3,82.0,31.32,21.28
2018,6,22,5,45,456.0,46.0,2.1,13.95,126.0,37.24,27.2
2018,6,22,6,0,544.0,54.0,2.2,14.6,170.0,43.13,32.74
2018,6,22,6,15,602.0,60.0,2.1,15.35,219.5,47.16,36.42
2018,6,22,6,30,660.0,66.0,2.0,16.1,269.0,51.16,39.9
2018,6,22,6,45,700.0,70.5,1.95,16.9,320.5,58.66,46.32
2018,6,22,7,0,740.0,75.0,1.9,17.7,372.0,61.5,48.52
2018,6,22,7,15,769.0,78.5,1.8,18.7,423.5,63.39,49.8
2018,6,22,7,30,798.0,82.0,1.7,19.7,475.0,65.23,51.0
2018,6,22,7,45,820.0,85.0,1.6,20.75,525.5,66.55,51.72
2018,6,22,8,0,842.0,88.0,1.5,21.8,576.0,67.8,52.37
2018,6,22,8,15,858.5,91.0,1.5,22.7,624.0,78.65,61.13
2018,6,22,8,30,875.0,94.0,1.5,23.6,672.0,80.35,62.12
2018,6,22,8,45,888.0,96.0,1.5,24.5,716.0,81.23,62.44
2018,6,22,9,0,901.0,98.0,1.5,25.4,760.0,121.74,67.39
2018,6,22,9,15,909.0,100.5,1.55,26.25,798.5,174.99,95.27
2018,6,22,9,30,917.0,103.0,1.6,27.1,837.0,229.36,133.66
2018,6,22,9,45,922.5,106.0,1.65,28.0,870.0,284.41,177.33
2018,6,22,10,0,928.0,109.0,1.7,28.9,903.0,339.92,223.04
2018,6,22,10,15,934.0,110.0,1.75,29.65,930.5,394.57,268.29
2018,6,22,10,30,940.0,111.0,1.8,30.4,958.0,449.29,312.76
2018,6,22,10,45,944.5,111.5,1.85,31.2,979.0,502.88,355.13
2018,6,22,11,0,949.0,112.0,1.9,32.0,1000.0,555.98,395.73
2018,6,22,11,15,951.5,112.0,2.0,32.45,1013.0,606.96,434.32
2018,6,22,11,30,954.0,112.0,2.1,32.9,1026.0,656.86,471.04
