Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,11,45,955.5,112.0,2.15,33.35,1032.5,704.89,505.2
2018,6,22,12,0,957.0,112.0,2.2,33.8,1039.0,751.44,537.42
2018,6,22,12,15,955.0,113.0,2.35,33.9,1037.0,794.58,568.05
2018,6,22,12,30,953.0,114.0,2.5,34.0,1035.0,835.61,595.23
2018,6,22,12,45,949.0,115.0,2.6,34.15,1025.5,872.72,619.29
2018,6,22,13,0,945.0,116.0,2.7,34.3,1016.0,907.17,641.61
2018,6,22,13,15,942.0,115.0,2.85,34.25,999.5,937.85,662.44
2018,6,22,13,30,939.0,114.0,3.0,34.2,983.0,965.5,681.45
2018,6,22,13,45,933.5,113.5,3.1,34.1,959.5,988.16,697.18
2018,6,22,14,0,928.0,113.0,3.2,34.0,936.0,1007.48,710.97
2018,6,22,14,15,921.0,111.0,3.3,33.8,905.5,1020.43,721.2
2018,6,22,14,30,914.0,109.0,3.4,33.6,875.0,1029.84,729.42
2018,6,22,14,45,905.0,107.5,3.45,33.35,839.0,1034.27,734.44
2018,6,22,15,0,896.0,106.0,3.5,33.1,803.0,1035.19,737.45
2018,6,22,15,15,884.5,104.5,3.5,33.1,762.5,1030.13,735.72
2018,6,22,15,30,873.0,103.0,3.5,33.1,722.0,1021.7,732.03
2018,6,22,15,45,858.5,100.0,3.55,32.35,676.5,1005.22,725.88
2018,6,22,16,0,844.0,97.0,3.6,31.6,631.0,997.69,725.63
2018,6,22,16,15,825.5,93.5,3.55,31.05,582.5,970.23,711.04
2018,6,22,16,30,807.0,90.0,3.5,30.5,534.0,940.0,694.6
2018,6,22,16,45,782.5,86.5,3.45,29.9,483.5,901.34,672.4
2018,6,22,17,0,758.0,83.0,3.4,29.3,433.0,860.59,648.34
2018,6,22,17,15,725.0,78.5,3.2,28.35,381.5,808.78,616.0
2018,6,22,17,30,692.0,74.0,3.0,27.4,330.0,761.98,586.21
2018,6,22,17,45,646.5,69.5,2.85,26.45,280.0,698.07,543.07
2018,6,22,18,0,601.0,65.0,2.7,25.5,230.0,634.67,498.38
2018,6,22,18,15,533.0,58.0,2.35,24.25,182.5,550.49,435.48
2018,6,22,18,30,465.0,51.0,2.0,23.0,135.0,469.27,371.74
2018,6,22,18,45,362.0,41.5,1.7,21.75,95.0,362.91,285.03
2018,6,22,19,0,259.0,32.0,1.4,20.5,55.0,263.89,187.6
2018,6,22,19,15,144.5,19.0,1.4,19.9,30.5,141.78,0.0
2018,6,22,19,30,30.0,6.0,1.4,19.3,6.0,23.48,0.0
2018,6,22,19,45,15.0,3.0,1.45,18.75,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.5,17.85,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,23,4,45,52.0,7.0,1.35,14.6,8.5,0.0,0.0
2018,6,23,5,0,104.0,14.0,1.4,15.0,17.0,11.95,0.0
2018,6,23,5,15,238.0,25.0,1.55,15.75,48.5,20.71,7.84
2018,6,23,5,30,372.0,36.0,1.7,16.5,80.0,29.58,19.48
2018,6,23,5,45,461.5,43.0,1.8,17.25,123.5,34.74,24.63
2018,6,23,6,0,551.0,50.0,1.9,18.0,167.0,39.93,29.46
2018,6,23,6,15,609.0,55.5,1.9,18.8,216.5,43.71,32.87
2018,6,23,6,30,667.0,61.0,1.9,19.6,266.0,51.68,39.77
2018,6,23,6,45,707.5,64.5,1.85,20.4,317.0,53.93,41.54
2018,6,23,7,0,748.0,68.0,1.8,21.2,368.0,56.19,43.24
2018,6,23,7,15,776.5,71.0,1.85,22.25,419.0,57.92,44.38
2018,6,23,7,30,805.0,74.0,1.9,23.3,470.0,59.61,45.46
2018,6,23,7,45,827.0,76.5,2.0,24.4,520.0,69.25,53.22
2018,6,23,8,0,849.0,79.0,2.1,25.5,570.0,71.15,54.37
2018,6,23,8,15,865.0,81.0,2.2,26.3,617.0,72.51,55.13
2018,6,23,8,30,881.0,83.0,2.3,27.1,664.0,73.75,55.81
2018,6,23,8,45,893.0,85.0,2.4,27.95,707.5,74.79,56.3
2018,6,23,9,0,905.0,87.0,2.5,28.8,751.0,114.53,61.17
2018,6,23,9,15,914.0,88.5,2.6,29.55,789.5,167.35,88.3
2018,6,23,9,30,923.0,90.0,2.7,30.3,828.0,221.38,126.18
2018,6,23,9,45,929.5,91.5,2.75,31.05,861.0,275.86,169.37
2018,6,23,10,0,936.0,93.0,2.8,31.8,894.0,330.9,214.85
2018,6,23,10,15,941.5,94.5,2.85,32.45,921.5,385.94,260.64
2018,6,23,10,30,947.0,96.0,2.9,33.1,949.0,441.02,305.7
2018,6,23,10,45,950.5,96.5,3.0,33.75,969.5,494.34,348.47
2018,6,23,11,0,954.0,97.0,3.1,34.4,990.0,547.04,389.51
2018,6,23,11,15,957.0,97.5,3.15,34.7,1004.0,598.68,428.98
2018,6,23,11,30,960.0,98.0,3.2,35.0,1018.0,649.29,466.58
2018,6,23,11,45,961.5,98.5,3.25,35.35,1025.0,697.73,501.58
2018,6,23,12,0,963.0,99.0,3.3,35.7,1032.0,744.68,534.66
2018,6,23,12,15,962.0,100.0,3.35,35.8,1031.0,788.53,565.19
2018,6,23,12,30,961.0,101.0,3.4,35.9,1030.0,830.33,592.4
2018,6,23,12,45,959.0,101.5,3.5,36.0,1021.5,868.62,617.43
2018,6,23,13,0,957.0,102.0,3.6,36.1,1013.0,904.33,640.75
2018,6,23,13,15,954.5,101.5,3.65,36.1,997.5,935.92,661.4
2018,6,23,13,30,952.0,101.0,3.7,36.1,982.0,964.51,680.17
2018,6,23,13,45,948.0,100.5,3.7,36.05,959.5,988.57,695.97
2018,6,23,14,0,944.0,100.0,3.7,36.0,937.0,1009.34,709.79
2018,6,23,14,15,938.5,98.5,3.7,35.85,908.0,1024.24,720.34
2018,6,23,14,30,933.0,97.0,3.7,35.7,879.0,1035.65,728.87
2018,6,23,14,45,925.5,95.5,3.7,35.55,844.0,1041.54,734.12
2018,6,23,15,0,918.0,94.0,3.7,35.4,809.0,1043.89,737.35
2018,6,23,15,15,907.5,92.0,3.7,35.4,768.0,1039.14,735.82
2018,6,23,15,30,897.0,90.0,3.7,35.4,727.0,1030.92,732.31
2018,6,23,15,45,884.0,88.0,3.6,34.9,682.5,1016.83,726.01
2018,6,23,16,0,871.0,86.0,3.5,34.4,638.0,999.55,717.78
2018,6,23,16,15,853.5,83.5,3.45,33.95,589.5,974.11,704.51
2018,6,23,16,30,836.0,81.0,3.4,33.5,541.0,957.25,696.82
2018,6,23,16,45,812.5,78.5,3.3,33.0,490.5,920.44,675.65
2018,6,23,17,0,789.0,76.0,3.2,32.5,440.0,881.47,652.78
2018,6,23,17,15,756.5,72.0,3.1,31.45,388.0,830.18,622.36
2018,6,23,17,30,724.0,68.0,3.0,30.4,336.0,777.73,590.08
2018,6,23,17,45,677.5,64.0,2.85,29.4,285.0,712.05,546.61
2018,6,23,18,0,631.0,60.0,2.7,28.4,234.0,653.57,506.33
2018,6,23,18,15,562.5,53.5,2.6,27.05,185.5,568.84,445.11
2018,6,23,18,30,494.0,47.0,2.5,25.7,137.0,487.3,382.78
2018,6,23,18,45,389.0,39.0,2.4,24.35,96.5,380.57,297.13
2018,6,23,19,0,284.0,31.0,2.3,23.0,56.0,281.13,199.61
2018,6,23,19,15,161.0,18.5,2.45,22.25,31.0,151.33,0.0
2018,6,23,19,30,38.0,6.0,2.6,21.5,6.0,28.39,0.0
2018,6,23,19,45,19.0,3.0,2.75,20.75,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,3.05,16.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,24,4,45,32.5,5.5,3.05,14.35,6.5,0.0,0.0
2018,6,24,5,0,65.0,11.0,3.1,14.5,13.0,9.39,0.0
2018,6,24,5,15,155.5,25.5,3.2,15.0,41.0,19.78,7.01
2018,6,24,5,30,246.0,40.0,3.3,15.5,69.0,30.79,20.55
2018,6,24,5,45,318.5,53.0,3.4,16.0,109.0,40.44,29.7
2018,6,24,6,0,391.0,66.0,3.5,16.5,149.0,49.89,38.39
2018,6,24,6,15,447.5,77.0,3.55,17.1,195.5,57.6,45.32
2018,6,24,6,30,504.0,88.0,3.6,17.7,242.0,67.06,53.59
2018,6,24,6,45,547.5,96.0,3.6,18.3,291.0,71.53,57.3
2018,6,24,7,0,591.0,104.0,3.6,18.9,340.0,75.83,60.74
2018,6,24,7,15,625.5,109.5,3.6,19.55,389.5,78.01,62.27
2018,6,24,7,30,660.0,115.0,3.6,20.2,439.0,80.11,63.68
2018,6,24,7,45,687.5,119.5,3.65,20.85,488.0,81.31,64.32
2018,6,24,8,0,715.0,124.0,3.7,21.5,537.0,82.42,64.87
2018,6,24,8,15,736.5,127.5,3.7,22.05,584.0,82.71,64.76
2018,6,24,8,30,758.0,131.0,3.7,22.6,631.0,91.53,71.82
2018,6,24,8,45,775.0,134.5,3.7,23.1,675.0,91.68,71.59
2018,6,24,9,0,792.0,138.0,3.7,23.6,719.0,127.29,75.89
2018,6,24,9,15,812.0,137.0,3.75,24.05,760.0,174.77,100.41
2018,6,24,9,30,832.0,136.0,3.8,24.5,801.0,224.81,135.87
2018,6,24,9,45,852.0,132.0,3.8,24.9,837.5,282.76,182.14
2018,6,24,10,0,872.0,128.0,3.8,25.3,874.0,334.49,225.72
2018,6,24,10,15,879.5,129.5,3.85,25.6,902.0,387.18,271.02
2018,6,24,10,30,887.0,131.0,3.9,25.9,930.0,440.17,316.06
2018,6,24,10,45,893.0,131.5,3.95,26.2,951.5,491.95,359.3
2018,6,24,11,0,899.0,132.0,4.0,26.5,973.0,543.46,401.24
2018,6,24,11,15,903.0,132.5,4.0,26.65,987.5,593.45,441.09
2018,6,24,11,30,907.0,133.0,4.0,26.8,1002.0,642.65,479.3
2018,6,24,11,45,909.5,133.0,4.05,26.9,1009.0,689.57,515.17
2018,6,24,12,0,912.0,133.0,4.1,27.0,1016.0,735.25,549.35
2018,6,24,12,15,914.5,131.5,4.1,27.05,1016.0,778.34,581.01
2018,6,24,12,30,917.0,130.0,4.1,27.1,1016.0,819.72,609.88
2018,6,24,12,45,918.5,127.5,4.15,27.2,1008.5,857.49,635.52
2018,6,24,13,0,920.0,125.0,4.2,27.3,1001.0,892.89,659.49
2018,6,24,13,15,916.0,124.5,4.2,27.2,984.5,922.69,679.94
2018,6,24,13,30,912.0,124.0,4.2,27.1,968.0,949.5,698.44
2018,6,24,13,45,906.0,123.5,4.2,27.0,945.0,971.36,713.7
2018,6,24,14,0,900.0,123.0,4.2,26.9,922.0,989.94,726.92
2018,6,24,14,15,893.0,121.5,4.2,26.65,892.5,1003.23,737.21
2018,6,24,14,30,886.0,120.0,4.2,26.4,863.0,1013.1,745.43
2018,6,24,14,45,875.5,118.5,4.25,26.2,827.0,1016.05,749.41
2018,6,24,15,0,865.0,117.0,4.3,26.0,791.0,1015.55,751.31
2018,6,24,15,15,853.0,115.0,4.3,26.0,750.5,1009.61,748.87
2018,6,24,15,30,841.0,113.0,4.3,26.0,710.0,1013.23,753.01
2018,6,24,15,45,824.0,110.5,4.3,25.2,665.0,995.04,744.95
2018,6,24,16,0,807.0,108.0,4.3,24.4,620.0,973.73,734.92
2018,6,24,16,15,784.5,105.0,4.3,23.85,571.0,943.35,717.87
2018,6,24,16,30,762.0,102.0,4.3,23.3,522.0,910.34,698.83
2018,6,24,16,45,734.5,98.5,4.3,22.75,472.0,875.74,678.35
2018,6,24,17,0,707.0,95.0,4.3,22.2,422.0,833.52,651.98
2018,6,24,17,15,670.5,90.0,4.25,21.45,371.0,779.37,616.5
2018,6,24,17,30,634.0,85.0,4.2,20.7,320.0,724.48,579.34
2018,6,24,17,45,585.0,78.5,4.15,20.0,270.0,656.24,530.47
2018,6,24,18,0,536.0,72.0,4.1,19.3,220.0,588.76,480.1
2018,6,24,18,15,469.5,63.5,3.95,18.6,174.0,505.76,414.85
2018,6,24,18,30,403.0,55.0,3.8,17.9,128.0,425.66,348.98
2018,6,24,18,45,311.5,43.0,3.65,17.2,89.5,325.42,263.15
2018,6,24,19,0,220.0,31.0,3.5,16.5,51.0,237.23,173.52
2018,6,24,19,15,124.0,18.0,3.45,16.15,28.0,126.92,0.0
2018,6,24,19,30,28.0,5.0,3.4,15.8,5.0,21.43,0.0
2018,6,24,19,45,14.0,2.5,3.3,15.45,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,25,4,45,0.0,1.0,3.25,12.85,1.0,0.0,0.0
2018,6,25,5,0,0.0,2.0,3.4,13.0,2.0,1.71,0.0
2018,6,25,5,15,17.0,8.5,3.5,13.35,10.5,7.36,0.0
2018,6,25,5,30,34.0,15.0,3.6,13.7,19.0,12.16,4.76
2018,6,25,5,45,23.0,17.5,3.7,14.1,21.0,14.9,7.49
2018,6,25,6,0,12.0,20.0,3.8,14.5,23.0,16.97,9.48
2018,6,25,6,15,6.0,23.0,3.8,14.9,24.5,19.5,11.81
2018,6,25,6,30,0.0,26.0,3.8,15.3,26.0,21.43,13.54
2018,6,25,6,45,0.0,35.0,3.75,15.7,35.0,28.89,20.14
2018,6,25,7,0,0.0,44.0,3.7,16.1,44.0,36.38,26.68
2018,6,25,7,15,0.0,66.5,3.65,16.65,66.5,55.13,43.0
2018,6,25,7,30,0.0,89.0,3.6,17.2,89.0,73.67,58.89
2018,6,25,7,45,0.0,111.0,3.55,17.7,111.0,90.71,73.25
2018,6,25,8,0,0.0,133.0,3.5,18.2,133.0,107.43,87.14
2018,6,25,8,15,15.5,180.5,3.5,18.75,190.5,142.08,115.97
2018,6,25,8,30,31.0,228.0,3.5,19.3,248.0,163.78,133.47
2018,6,25,8,45,46.5,272.5,3.45,19.85,305.0,189.64,154.19
2018,6,25,9,0,62.0,317.0,3.4,20.4,362.0,220.17,169.06
2018,6,25,9,15,113.0,346.0,3.45,20.85,434.0,237.13,178.52
2018,6,25,9,30,164.0,375.0,3.5,21.3,506.0,274.35,204.03
2018,6,25,9,45,452.5,280.5,3.55,21.8,662.5,275.38,193.61
2018,6,25,10,0,741.0,186.0,3.6,22.3,819.0,322.45,223.04
2018,6,25,10,15,821.0,152.5,3.65,22.65,874.5,376.77,267.44
2018,6,25,10,30,901.0,119.0,3.7,23.0,930.0,436.97,316.82
2018,6,25,10,45,906.5,119.5,3.8,23.35,951.5,489.11,360.89
2018,6,25,11,0,912.0,120.0,3.9,23.7,973.0,540.92,403.61
2018,6,25,11,15,915.5,120.5,3.95,23.8,987.0,591.12,444.33
2018,6,25,11,30,919.0,121.0,4.0,23.9,1001.0,640.45,483.35
2018,6,25,11,45,921.5,120.0,4.05,24.05,1007.5,687.0,519.36
2018,6,25,12,0,924.0,119.0,4.1,24.2,1014.0,732.2,553.58
2018,6,25,12,15,926.0,118.0,4.2,24.15,1014.0,775.5,586.39
2018,6,25,12,30,928.0,117.0,4.3,24.1,1014.0,817.03,616.05
2018,6,25,12,45,929.5,114.5,4.35,24.05,1006.0,854.85,642.49
2018,6,25,13,0,931.0,112.0,4.4,24.0,998.0,890.28,667.24
2018,6,25,13,15,928.5,111.0,4.45,23.85,982.5,920.95,688.99
2018,6,25,13,30,926.0,110.0,4.5,23.7,967.0,948.67,708.83
2018,6,25,13,45,922.5,108.0,4.5,23.55,944.5,971.41,725.1
2018,6,25,14,0,919.0,106.0,4.5,23.4,922.0,990.87,739.28
2018,6,25,14,15,913.5,104.5,4.5,23.2,893.0,1005.56,750.54
2018,6,25,14,30,908.0,103.0,4.5,23.0,864.0,1016.83,759.68
2018,6,25,14,45,900.5,100.5,4.5,22.75,829.0,1021.57,764.78
2018,6,25,15,0,893.0,98.0,4.5,22.5,794.0,1022.81,767.73
2018,6,25,15,15,882.5,96.0,4.5,22.5,754.0,1018.11,766.09
2018,6,25,15,30,872.0,94.0,4.5,22.5,714.0,1010.04,762.36
2018,6,25,15,45,859.5,92.0,4.4,21.7,670.5,996.68,756.88
2018,6,25,16,0,847.0,90.0,4.3,20.9,627.0,980.22,749.41
2018,6,25,16,15,832.0,86.5,4.25,20.4,580.0,968.04,744.4
2018,6,25,16,30,817.0,83.0,4.2,19.9,533.0,941.25,729.14
2018,6,25,16,45,795.0,79.5,4.15,19.4,483.5,904.96,707.06
2018,6,25,17,0,773.0,76.0,4.1,18.9,434.0,866.5,683.05
2018,6,25,17,15,743.0,72.5,4.05,18.3,383.5,818.62,651.82
2018,6,25,17,30,713.0,69.0,4.0,17.7,333.0,769.47,618.69
2018,6,25,17,45,669.5,64.5,3.9,17.1,283.0,711.99,577.75
2018,6,25,18,0,626.0,60.0,3.8,16.5,233.0,649.82,531.39
2018,6,25,18,15,563.0,53.5,3.75,15.95,185.5,569.75,468.7
2018,6,25,18,30,500.0,47.0,3.7,15.4,138.0,492.47,405.04
2018,6,25,18,45,400.5,39.0,3.6,14.9,98.0,389.54,317.02
2018,6,25,19,0,301.0,31.0,3.5,14.4,58.0,293.47,217.42
2018,6,25,19,15,172.5,18.5,3.4,14.1,32.0,159.58,0.0
2018,6,25,19,30,44.0,6.0,3.3,13.8,6.0,32.12,0.0
2018,6,25,19,45,22.0,3.0,3.25,13.5,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,26,4,45,47.0,6.5,2.75,11.35,8.0,0.0,0.0
2018,6,26,5,0,94.0,13.0,2.9,11.6,16.0,11.1,0.0
2018,6,26,5,15,223.5,25.5,2.95,12.15,47.5,21.22,7.45
2018,6,26,5,30,353.0,38.0,3.0,12.7,79.0,31.39,21.26
2018,6,26,5,45,443.5,46.0,3.05,13.25,122.5,37.28,27.26
2018,6,26,6,0,534.0,54.0,3.1,13.8,166.0,43.16,32.84
2018,6,26,6,15,593.5,60.0,3.1,14.4,215.5,47.18,36.56
2018,6,26,6,30,653.0,66.0,3.1,15.0,265.0,51.18,40.09
2018,6,26,6,45,694.5,71.0,3.05,15.6,317.0,54.21,42.63
2018,6,26,7,0,736.0,76.0,3.0,16.2,369.0,62.33,49.56
2018,6,26,7,15,766.0,79.0,3.0,16.85,420.5,63.81,50.56
2018,6,26,7,30,796.0,82.0,3.0,17.5,472.0,65.28,51.53
2018,6,26,7,45,819.0,85.0,3.0,18.15,522.5,66.61,52.36
2018,6,26,8,0,842.0,88.0,3.0,18.8,573.0,67.88,53.12
2018,6,26,8,15,859.0,90.5,3.05,19.45,621.0,78.38,61.77
2018,6,26,8,30,876.0,93.0,3.1,20.1,669.0,79.8,62.61
2018,6,26,8,45,889.5,94.5,3.1,20.7,713.0,80.42,62.81
2018,6,26,9,0,903.0,96.0,3.1,21.3,757.0,117.12,66.44
2018,6,26,9,15,911.0,99.0,3.15,21.8,796.0,170.75,94.4
2018,6,26,9,30,919.0,102.0,3.2,22.3,835.0,225.52,133.78
2018,6,26,9,45,924.5,105.0,3.25,22.85,868.5,280.69,178.86
2018,6,26,10,0,930.0,108.0,3.3,23.4,902.0,336.34,226.45
2018,6,26,10,15,937.0,108.0,3.4,23.7,930.0,390.8,273.77
2018,6,26,10,30,944.0,108.0,3.5,24.0,958.0,445.42,320.72
2018,6,26,10,45,949.0,108.0,3.6,24.35,979.0,499.13,365.96
2018,6,26,11,0,954.0,108.0,3.7,24.7,1000.0,552.38,409.67
2018,6,26,11,15,957.0,108.5,3.8,24.75,1014.0,604.27,451.69
2018,6,26,11,30,960.0,109.0,3.9,24.8,1028.0,655.15,491.92
2018,6,26,11,45,962.0,108.5,4.0,24.85,1034.5,703.47,529.38
2018,6,26,12,0,964.0,108.0,4.1,24.9,1041.0,750.31,565.0
2018,6,26,12,15,966.0,106.5,4.2,24.85,1040.5,794.69,598.43
2018,6,26,12,30,968.0,105.0,4.3,24.8,1040.0,837.14,628.17
2018,6,26,12,45,969.0,102.5,4.35,24.75,1032.0,875.75,654.96
2018,6,26,13,0,970.0,100.0,4.4,24.7,1024.0,911.8,679.96
2018,6,26,13,15,968.0,99.5,4.45,24.55,1008.5,944.33,702.83
2018,6,26,13,30,966.0,99.0,4.5,24.4,993.0,973.85,723.66
2018,6,26,13,45,963.0,97.5,4.55,24.25,970.5,998.31,741.39
2018,6,26,14,0,960.0,96.0,4.6,24.1,948.0,1019.42,757.03
2018,6,26,14,15,954.5,94.5,4.6,23.85,918.5,1034.69,768.78
2018,6,26,14,30,949.0,93.0,4.6,23.6,889.0,1046.39,778.35
2018,6,26,14,45,942.0,91.0,4.65,23.3,853.5,1052.48,785.01
2018,6,26,15,0,935.0,89.0,4.7,23.0,818.0,1054.95,789.46
2018,6,26,15,15,925.0,87.0,4.7,23.0,777.0,1050.81,788.25
2018,6,26,15,30,915.0,85.0,4.7,23.0,736.0,1043.16,784.87
2018,6,26,15,45,903.0,83.0,4.6,22.15,691.0,1030.06,779.68
2018,6,26,16,0,891.0,81.0,4.5,21.3,646.0,1013.71,772.37
2018,6,26,16,15,875.5,78.0,4.45,20.75,597.5,989.46,759.19
2018,6,26,16,30,860.0,75.0,4.4,20.2,549.0,962.33,743.97
2018,6,26,16,45,838.5,72.5,4.35,19.6,498.5,927.35,723.3
2018,6,26,17,0,817.0,70.0,4.3,19.0,448.0,900.82,708.3
2018,6,26,17,15,787.5,66.5,4.2,18.45,396.0,852.5,676.63
2018,6,26,17,30,758.0,63.0,4.1,17.9,344.0,802.83,643.15
2018,6,26,17,45,717.0,58.5,4.0,17.3,292.5,740.62,599.06
2018,6,26,18,0,676.0,54.0,3.9,16.7,241.0,678.42,553.06
2018,6,26,18,15,614.0,48.5,3.75,16.15,192.5,598.14,490.3
2018,6,26,18,30,552.0,43.0,3.6,15.6,144.0,527.84,432.2
2018,6,26,18,45,443.5,36.5,3.45,15.05,102.0,418.63,339.54
2018,6,26,19,0,335.0,30.0,3.3,14.5,60.0,316.83,234.86
2018,6,26,19,15,194.0,18.5,3.25,14.15,33.5,173.94,0.0
2018,6,26,19,30,53.0,7.0,3.2,13.8,7.0,38.52,0.0
2018,6,26,19,45,26.5,3.5,3.1,13.5,3.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,27,4,45,46.5,7.0,3.25,11.85,8.0,0.0,0.0
2018,6,27,5,0,93.0,14.0,3.3,12.0,16.0,11.95,0.0
2018,6,27,5,15,224.0,26.0,3.35,12.35,47.5,21.72,7.35
2018,6,27,5,30,355.0,38.0,3.4,12.7,79.0,31.43,21.26
2018,6,27,5,45,404.0,42.5,3.45,13.05,110.5,34.14,24.5
2018,6,27,6,0,453.0,47.0,3.5,13.4,142.0,36.98,27.39
2018,6,27,6,15,226.5,46.0,3.5,13.95,93.5,34.1,24.94
2018,6,27,6,30,0.0,45.0,3.5,14.5,45.0,37.19,27.7
2018,6,27,6,45,0.0,56.5,3.45,15.0,56.5,46.77,36.13
2018,6,27,7,0,0.0,68.0,3.4,15.5,68.0,56.37,44.45
2018,6,27,7,15,0.0,94.0,3.4,16.05,94.0,77.06,62.34
2018,6,27,7,30,0.0,120.0,3.4,16.6,120.0,96.81,79.12
2018,6,27,7,45,5.5,154.0,3.4,17.2,157.0,121.82,100.12
2018,6,27,8,0,11.0,188.0,3.4,17.8,194.0,146.11,120.15
2018,6,27,8,15,166.5,196.5,3.45,18.3,305.5,138.16,112.81
2018,6,27,8,30,322.0,205.0,3.5,18.8,417.0,121.7,98.42
2018,6,27,8,45,495.0,189.0,3.5,19.35,539.0,113.49,91.06
2018,6,27,9,0,668.0,173.0,3.5,19.9,661.0,129.63,82.99
2018,6,27,9,15,792.0,137.5,3.55,20.3,746.5,170.22,99.46
2018,6,27,9,30,916.0,102.0,3.6,20.7,832.0,224.03,133.67
2018,6,27,9,45,914.0,109.5,3.65,21.1,863.5,280.21,180.2
2018,6,27,10,0,912.0,117.0,3.7,21.5,895.0,336.11,228.66
2018,6,27,10,15,919.0,117.0,3.8,21.75,922.5,389.74,275.71
2018,6,27,10,30,926.0,117.0,3.9,22.0,950.0,443.55,322.47
2018,6,27,10,45,931.0,117.5,3.95,22.25,971.0,496.8,367.82
2018,6,27,11,0,936.0,118.0,4.0,22.5,992.0,549.65,411.7
2018,6,27,11,15,939.0,118.0,4.1,22.55,1006.0,600.47,453.35
2018,6,27,11,30,942.0,118.0,4.2,22.6,1020.0,650.3,493.26
2018,6,27,11,45,944.0,117.5,4.3,22.6,1026.5,697.99,530.79
2018,6,27,12,0,946.0,117.0,4.4,22.6,1033.0,744.25,566.51
2018,6,27,12,15,945.5,117.5,4.5,22.45,1032.0,787.9,600.23
2018,6,27,12,30,945.0,118.0,4.6,22.3,1031.0,829.59,630.66
2018,6,27,12,45,943.5,117.5,4.7,22.15,1022.5,867.46,658.06
2018,6,27,13,0,942.0,117.0,4.8,22.0,1014.0,902.79,683.73
2018,6,27,13,15,940.0,115.5,4.85,21.8,998.0,934.05,706.43
2018,6,27,13,30,938.0,114.0,4.9,21.6,982.0,962.33,727.16
2018,6,27,13,45,934.5,111.5,4.9,21.35,959.0,985.13,744.02
2018,6,27,14,0,931.0,109.0,4.9,21.1,936.0,1004.58,758.72
2018,6,27,14,15,925.5,107.5,4.95,20.8,907.0,1019.69,771.19
2018,6,27,14,30,920.0,106.0,5.0,20.5,878.0,1031.35,781.49
2018,6,27,14,45,912.0,104.0,5.0,20.2,842.5,1036.48,787.12
2018,6,27,15,0,904.0,102.0,5.0,19.9,807.0,1038.08,790.54
2018,6,27,15,15,893.0,100.0,5.0,19.9,766.0,1033.15,788.72
2018,6,27,15,30,882.0,98.0,5.0,19.9,725.0,1024.79,784.74
2018,6,27,15,45,869.5,95.0,5.0,19.05,680.5,1010.42,779.34
2018,6,27,16,0,857.0,92.0,5.0,18.2,636.0,992.86,771.75
2018,6,27,16,15,841.0,88.5,5.0,17.7,588.0,979.81,766.35
2018,6,27,16,30,825.0,85.0,5.0,17.2,540.0,952.02,750.36
2018,6,27,16,45,802.0,81.5,4.95,16.75,489.5,914.72,726.84
2018,6,27,17,0,779.0,78.0,4.9,16.3,439.0,875.23,701.34
2018,6,27,17,15,735.0,75.0,4.85,15.8,384.0,814.76,659.7
2018,6,27,17,30,691.0,72.0,4.8,15.3,329.0,759.31,620.74
2018,6,27,17,45,569.5,74.0,4.75,14.8,264.5,637.29,528.45
2018,6,27,18,0,448.0,76.0,4.7,14.3,200.0,519.12,435.63
2018,6,27,18,15,376.0,66.0,4.55,13.9,156.0,426.63,359.71
2018,6,27,18,30,304.0,56.0,4.4,13.5,112.0,346.46,290.59
2018,6,27,18,45,270.5,44.0,4.25,13.05,82.5,297.04,244.6
2018,6,27,19,0,237.0,32.0,4.1,12.6,53.0,251.25,187.88
2018,6,27,19,15,137.5,19.5,4.0,12.45,30.0,138.97,0.0
2018,6,27,19,30,38.0,7.0,3.9,12.3,7.0,29.33,0.0
2018,6,27,19,45,19.0,3.5,3.8,12.15,3.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,28,4,45,25.5,6.5,3.75,12.7,7.0,0.0,0.0
2018,6,28,5,0,51.0,13.0,3.8,12.9,14.0,11.1,0.0
2018,6,28,5,15,158.0,27.5,3.9,13.25,43.0,21.33,6.62
2018,6,28,5,30,265.0,42.0,4.0,13.6,72.0,32.39,21.93
2018,6,28,5,45,361.0,50.5,4.05,14.0,113.0,40.88,30.29
2018,6,28,6,0,457.0,59.0,4.1,14.4,154.0,46.93,36.07
2018,6,28,6,15,521.0,66.0,4.1,14.9,202.0,51.51,40.31
2018,6,28,6,30,585.0,73.0,4.1,15.4,250.0,56.03,44.32
2018,6,28,6,45,631.5,77.0,4.1,15.85,300.0,58.06,45.98
2018,6,28,7,0,678.0,81.0,4.1,16.3,350.0,60.11,47.6
2018,6,28,7,15,711.5,85.0,4.1,16.75,401.0,62.0,49.01
2018,6,28,7,30,745.0,89.0,4.1,17.2,452.0,69.74,55.48
2018,6,28,7,45,771.5,91.0,4.1,17.7,502.0,70.16,55.53
2018,6,28,8,0,798.0,93.0,4.1,18.2,552.0,70.58,55.59
2018,6,28,8,15,817.5,96.0,4.1,18.6,600.0,71.53,56.13
2018,6,28,8,30,837.0,99.0,4.1,19.0,648.0,72.39,56.6
2018,6,28,8,45,852.5,100.0,4.05,19.45,691.5,82.93,65.28
2018,6,28,9,0,868.0,101.0,4.0,19.9,735.0,116.06,67.76
2018,6,28,9,15,879.0,102.5,4.0,20.25,774.0,167.28,93.9
2018,6,28,9,30,890.0,104.0,4.0,20.6,813.0,219.92,131.7
2018,6,28,9,45,898.5,105.0,4.0,20.95,846.5,272.94,175.35
2018,6,28,10,0,907.0,106.0,4.0,21.3,880.0,326.74,221.95
2018,6,28,10,15,913.0,107.5,4.05,21.55,907.5,380.61,269.34
2018,6,28,10,30,919.0,109.0,4.1,21.8,935.0,434.6,316.35
2018,6,28,10,45,922.5,109.5,4.1,22.1,955.0,486.74,360.92
2018,6,28,11,0,926.0,110.0,4.1,22.4,975.0,538.32,403.87
2018,6,28,11,15,928.5,110.5,4.15,22.5,988.5,588.62,445.08
2018,6,28,11,30,931.0,111.0,4.2,22.6,1002.0,637.91,484.46
2018,6,28,11,45,932.0,111.5,4.25,22.75,1008.5,685.09,521.24
2018,6,28,12,0,933.0,112.0,4.3,22.9,1015.0,730.81,556.12
2018,6,28,12,15,934.5,110.5,4.3,22.9,1014.0,773.67,588.45
2018,6,28,12,30,936.0,109.0,4.3,22.9,1013.0,814.66,617.29
2018,6,28,12,45,936.5,106.5,4.3,22.9,1004.5,851.86,643.1
2018,6,28,13,0,937.0,104.0,4.3,22.9,996.0,886.56,667.11
2018,6,28,13,15,933.5,104.0,4.3,22.85,980.5,917.38,688.54
2018,6,28,13,30,930.0,104.0,4.3,22.8,965.0,945.23,707.96
2018,6,28,13,45,925.5,103.0,4.3,22.7,942.5,968.09,724.19
2018,6,28,14,0,921.0,102.0,4.3,22.6,920.0,987.68,738.33
2018,6,28,14,15,915.5,101.0,4.3,22.4,891.5,1002.96,749.98
2018,6,28,14,30,910.0,100.0,4.3,22.2,863.0,1014.84,759.53
2018,6,28,14,45,902.0,98.5,4.25,22.05,828.5,1020.27,764.46
2018,6,28,15,0,894.0,97.0,4.2,21.9,794.0,1022.23,767.25
2018,6,28,15,15,883.0,95.5,4.2,21.9,754.0,1017.72,765.73
2018,6,28,15,30,872.0,94.0,4.2,21.9,714.0,1009.86,762.14
2018,6,28,15,45,858.0,91.5,4.15,21.2,669.5,994.5,755.33
2018,6,28,16,0,844.0,89.0,4.1,20.5,625.0,976.02,746.47
2018,6,28,16,15,825.5,87.0,4.1,20.0,577.5,962.34,740.69
2018,6,28,16,30,807.0,85.0,4.1,19.5,530.0,934.23,724.75
2018,6,28,16,45,783.0,81.5,4.05,19.0,480.0,896.26,701.4
2018,6,28,17,0,759.0,78.0,4.0,18.5,430.0,856.19,676.16
2018,6,28,17,15,726.5,74.5,4.0,17.85,379.5,806.33,643.7
2018,6,28,17,30,694.0,71.0,4.0,17.2,329.0,755.31,609.33
2018,6,28,17,45,647.5,66.5,3.95,16.55,279.0,696.09,567.12
2018,6,28,18,0,601.0,62.0,3.9,15.9,229.0,632.0,519.24
2018,6,28,18,15,532.5,56.0,3.8,15.35,182.0,548.87,453.61
2018,6,28,18,30,464.0,50.0,3.7,14.8,135.0,468.72,387.26
2018,6,28,18,45,360.5,41.5,3.6,14.25,95.5,363.05,296.72
2018,6,28,19,0,257.0,33.0,3.5,13.7,56.0,267.31,198.86
2018,6,28,19,15,146.5,20.0,3.5,13.45,31.5,145.86,0.0
2018,6,28,19,30,36.0,7.0,3.5,13.2,7.0,28.12,0.0
2018,6,28,19,45,18.0,3.5,3.5,13.0,3.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,29,4,45,48.5,6.5,2.05,11.95,7.5,0.0,0.0
2018,6,29,5,0,97.0,13.0,2.2,12.2,15.0,11.1,0.0
2018,6,29,5,15,227.5,24.0,2.25,12.8,45.0,19.95,5.37
2018,6,29,5,30,358.0,35.0,2.3,13.4,75.0,28.83,18.9
2018,6,29,5,45,447.5,42.0,2.35,14.0,117.5,33.98,24.25
2018,6,29,6,0,537.0,49.0,2.4,14.6,160.0,39.16,29.18
2018,6,29,6,15,595.0,54.5,2.4,15.3,208.5,42.94,32.66
2018,6,29,6,30,653.0,60.0,2.4,16.0,257.0,50.85,39.64
2018,6,29,6,45,694.0,64.0,2.35,16.7,307.5,53.51,41.83
2018,6,29,7,0,735.0,68.0,2.3,17.4,358.0,56.15,43.92
2018,6,29,7,15,764.0,71.0,2.3,18.25,409.0,57.86,45.11
2018,6,29,7,30,793.0,74.0,2.3,19.1,460.0,59.54,46.24
2018,6,29,7,45,815.0,76.5,2.35,19.95,509.5,60.72,46.92
2018,6,29,8,0,837.0,79.0,2.4,20.8,559.0,70.97,55.33
2018,6,29,8,15,853.5,81.0,2.45,21.6,606.0,72.33,56.11
2018,6,29,8,30,870.0,83.0,2.5,22.4,653.0,73.58,56.8
2018,6,29,8,45,883.5,85.0,2.6,23.25,697.0,74.66,57.34
2018,6,29,9,0,897.0,87.0,2.7,24.1,741.0,108.25,60.18
2018,6,29,9,15,904.0,90.0,2.8,24.75,779.5,161.35,86.65
2018,6,29,9,30,911.0,93.0,2.9,25.4,818.0,215.49,124.68
2018,6,29,9,45,915.5,96.5,3.0,26.1,851.0,270.26,168.68
2018,6,29,10,0,920.0,100.0,3.1,26.8,884.0,325.42,215.16
2018,6,29,10,15,925.5,101.0,3.2,27.3,911.0,379.45,261.34
2018,6,29,10,30,931.0,102.0,3.3,27.8,938.0,433.52,307.01
2018,6,29,10,45,935.0,102.5,3.35,28.3,958.5,486.44,350.74
2018,6,29,11,0,939.0,103.0,3.4,28.8,979.0,538.84,392.83
2018,6,29,11,15,941.5,103.0,3.5,29.2,992.5,589.36,432.6
2018,6,29,11,30,944.0,103.0,3.6,29.6,1006.0,638.82,470.49
2018,6,29,11,45,945.0,103.5,3.7,29.95,1012.5,686.5,506.19
2018,6,29,12,0,946.0,104.0,3.8,30.3,1019.0,732.68,539.97
2018,6,29,12,15,944.5,105.0,3.85,30.4,1018.0,775.79,571.25
2018,6,29,12,30,943.0,106.0,3.9,30.5,1017.0,816.86,598.95
2018,6,29,12,45,939.0,107.0,4.0,30.6,1007.5,853.68,623.78
2018,6,29,13,0,935.0,108.0,4.1,30.7,998.0,887.87,646.82
2018,6,29,13,15,932.5,107.0,4.15,30.6,982.5,918.75,667.95
2018,6,29,13,30,930.0,106.0,4.2,30.5,967.0,946.66,687.17
2018,6,29,13,45,926.0,104.5,4.25,30.45,944.5,969.61,703.07
2018,6,29,14,0,922.0,103.0,4.3,30.4,922.0,989.28,716.95
2018,6,29,14,15,916.0,101.5,4.35,30.15,893.0,1003.66,728.1
2018,6,29,14,30,910.0,100.0,4.4,29.9,864.0,1014.58,737.2
2018,6,29,14,45,902.5,98.5,4.4,29.7,829.5,1020.56,742.82
2018,6,29,15,0,895.0,97.0,4.4,29.5,795.0,1023.08,746.36
2018,6,29,15,15,884.5,95.0,4.4,29.5,755.0,1018.56,744.88
2018,6,29,15,30,874.0,93.0,4.4,29.5,715.0,1010.65,741.35
2018,6,29,15,45,861.5,90.5,4.35,28.8,671.0,996.84,735.85
2018,6,29,16,0,849.0,88.0,4.3,28.1,627.0,979.88,728.33
2018,6,29,16,15,832.5,85.0,4.2,27.55,579.5,955.3,714.98
2018,6,29,16,30,816.0,82.0,4.1,27.0,532.0,939.34,707.48
2018,6,29,16,45,794.0,78.5,4.0,26.5,482.5,903.19,685.83
2018,6,29,17,0,772.0,75.0,3.9,26.0,433.0,864.87,662.41
2018,6,29,17,15,741.5,71.0,3.7,25.2,382.0,815.99,631.24
2018,6,29,17,30,711.0,67.0,3.5,24.4,331.0,765.89,598.29
2018,6,29,17,45,668.0,62.5,3.35,23.6,281.0,703.18,555.04
2018,6,29,18,0,625.0,58.0,3.2,22.8,231.0,646.97,514.76
2018,6,29,18,15,562.0,52.0,2.95,21.9,184.0,567.7,454.56
2018,6,29,18,30,499.0,46.0,2.7,21.0,137.0,491.23,393.53
2018,6,29,18,45,400.5,38.0,2.45,20.05,97.0,389.14,309.08
2018,6,29,19,0,302.0,30.0,2.2,19.1,57.0,294.19,213.69
2018,6,29,19,15,174.5,18.5,2.3,18.6,32.0,161.46,0.0
2018,6,29,19,30,47.0,7.0,2.4,18.1,7.0,34.9,0.0
2018,6,29,19,45,23.5,3.5,2.5,17.55,3.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,4,45,62.5,6.0,1.45,14.25,7.5,0.0,0.0
2018,6,30,5,0,125.0,12.0,1.6,14.6,15.0,10.24,0.0
2018,6,30,5,15,267.0,21.5,1.7,15.25,46.0,17.79,3.59
2018,6,30,5,30,409.0,31.0,1.8,15.9,77.0,25.51,15.86
2018,6,30,5,45,495.0,38.0,1.9,16.55,120.5,30.87,21.26
2018,6,30,6,0,581.0,45.0,2.0,17.2,164.0,39.41,29.07
2018,6,30,6,15,636.5,49.0,1.95,18.05,212.5,42.4,31.8
2018,6,30,6,30,692.0,53.0,1.9,18.9,261.0,45.44,34.43
2018,6,30,6,45,730.0,57.0,1.8,19.75,312.5,48.34,36.8
2018,6,30,7,0,768.0,61.0,1.7,20.6,364.0,51.2,39.05
2018,6,30,7,15,795.0,64.0,1.65,21.65,415.0,53.13,40.4
2018,6,30,7,30,822.0,67.0,1.6,22.7,466.0,62.67,48.22
2018,6,30,7,45,842.0,69.5,1.5,23.8,516.0,64.79,49.6
2018,6,30,8,0,862.0,72.0,1.4,24.9,566.0,66.79,50.87
2018,6,30,8,15,877.5,74.0,1.5,25.8,613.0,68.27,51.74
2018,6,30,8,30,893.0,76.0,1.6,26.7,660.0,69.64,52.51
2018,6,30,8,45,904.0,78.0,1.7,27.6,703.5,70.81,53.12
2018,6,30,9,0,915.0,80.0,1.8,28.5,747.0,103.82,55.68
2018,6,30,9,15,923.0,82.0,1.9,29.25,785.5,157.31,81.28
2018,6,30,9,30,931.0,84.0,2.0,30.0,824.0,211.94,118.58
2018,6,30,9,45,937.0,86.0,2.1,30.8,857.5,267.08,161.77
2018,6,30,10,0,943.0,88.0,2.2,31.6,891.0,322.75,207.53
2018,6,30,10,15,948.0,88.5,2.35,32.1,918.0,377.39,253.26
2018,6,30,10,30,953.0,89.0,2.5,32.6,945.0,432.0,298.43
2018,6,30,10,45,956.0,90.0,2.6,33.1,965.5,485.85,341.95
2018,6,30,11,0,959.0,91.0,2.7,33.6,986.0,539.06,383.74
2018,6,30,11,15,960.5,92.0,2.8,33.85,999.5,590.63,423.54
2018,6,30,11,30,962.0,93.0,2.9,34.1,1013.0,641.03,461.43
2018,6,30,11,45,963.0,93.5,3.0,34.3,1019.5,689.41,497.04
2018,6,30,12,0,964.0,94.0,3.1,34.5,1026.0,736.24,530.75
2018,6,30,12,15,960.5,96.0,3.2,34.5,1024.0,779.32,561.51
2018,6,30,12,30,957.0,98.0,3.3,34.5,1022.0,820.18,588.74
2018,6,30,12,45,951.5,100.5,3.4,34.55,1012.5,857.47,613.43
2018,6,30,13,0,946.0,103.0,3.5,34.6,1003.0,892.07,636.33
2018,6,30,13,15,942.5,103.0,3.55,34.5,987.5,923.26,657.14
2018,6,30,13,30,939.0,103.0,3.6,34.4,972.0,951.45,676.08
2018,6,30,13,45,934.0,102.0,3.65,34.35,949.0,974.16,691.45
2018,6,30,14,0,929.0,101.0,3.7,34.3,926.0,993.54,704.83
2018,6,30,14,15,922.5,100.0,3.75,34.1,897.0,1008.09,715.73
2018,6,30,14,30,916.0,99.0,3.8,33.9,868.0,1019.18,724.61
2018,6,30,14,45,907.5,98.0,3.8,33.7,833.0,1024.81,729.87
2018,6,30,15,0,899.0,97.0,3.8,33.5,798.0,1026.96,733.12
2018,6,30,15,15,888.5,94.5,3.8,33.5,757.5,1021.94,731.36
2018,6,30,15,30,878.0,92.0,3.8,33.5,717.0,1013.48,727.6
2018,6,30,15,45,863.0,90.5,3.85,32.75,672.5,998.34,722.2
2018,6,30,16,0,848.0,89.0,3.9,32.0,628.0,980.11,714.83
2018,6,30,16,15,827.5,87.0,3.95,31.3,579.5,964.46,709.01
2018,6,30,16,30,807.0,85.0,4.0,30.6,531.0,934.4,693.46
2018,6,30,16,45,781.5,82.5,4.0,29.9,481.0,896.33,671.97
2018,6,30,17,0,756.0,80.0,4.0,29.2,431.0,856.19,648.59
2018,6,30,17,15,721.0,76.5,3.95,28.15,379.5,804.06,616.72
2018,6,30,17,30,686.0,73.0,3.9,27.1,328.0,756.74,587.19
2018,6,30,17,45,637.0,68.5,3.8,26.05,277.5,690.02,541.88
2018,6,30,18,0,588.0,64.0,3.7,25.0,227.0,624.05,495.05
2018,6,30,18,15,518.0,57.5,3.55,23.9,180.0,539.35,431.34
2018,6,30,18,30,448.0,51.0,3.4,22.8,133.0,457.73,366.77
2018,6,30,18,45,347.5,41.0,3.2,21.75,93.0,353.2,280.29
2018,6,30,19,0,247.0,31.0,3.0,20.7,53.0,256.37,185.36
2018,6,30,19,15,140.5,18.5,3.0,20.2,29.5,139.28,0.0
2018,6,30,19,30,34.0,6.0,3.0,19.7,6.0,26.06,0.0
2018,6,30,19,45,17.0,3.0,3.0,19.15,3.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.05,17.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,1,4,45,32.0,5.5,3.25,14.35,6.0,0.0,0.0
2018,7,1,5,0,64.0,11.0,3.3,14.5,12.0,9.39,0.0
2018,7,1,5,15,163.0,24.0,3.35,15.0,39.0,18.67,3.45
2018,7,1,5,30,262.0,37.0,3.4,15.5,66.0,28.63,18.44
2018,7,1,5,45,342.5,48.5,3.5,16.05,106.0,37.29,26.85
2018,7,1,6,0,423.0,60.0,3.6,16.6,146.0,47.72,36.4
2018,7,1,6,15,482.0,68.5,3.6,17.2,192.5,53.38,41.57
2018,7,1,6,30,541.0,77.0,3.6,17.8,239.0,58.91,46.41
2018,7,1,6,45,584.5,83.5,3.55,18.35,288.0,62.59,49.49
2018,7,1,7,0,628.0,90.0,3.5,18.9,337.0,66.17,52.38
2018,7,1,7,15,660.5,95.5,3.45,19.55,387.0,68.77,54.32
2018,7,1,7,30,693.0,101.0,3.4,20.2,437.0,71.26,56.12
2018,7,1,7,45,718.0,105.5,3.35,20.85,486.0,72.84,57.12
2018,7,1,8,0,743.0,110.0,3.3,21.5,535.0,81.59,64.2
2018,7,1,8,15,762.0,114.0,3.3,22.1,581.5,82.7,64.76
2018,7,1,8,30,781.0,118.0,3.3,22.7,628.0,83.69,65.23
2018,7,1,8,45,796.5,121.0,3.3,23.35,671.5,83.84,65.0
2018,7,1,9,0,812.0,124.0,3.3,24.0,715.0,113.01,66.88
2018,7,1,9,15,829.0,124.0,3.35,24.5,755.5,161.78,90.37
2018,7,1,9,30,846.0,124.0,3.4,25.0,796.0,221.62,132.44
2018,7,1,9,45,861.5,122.5,3.45,25.55,831.5,272.57,172.84
2018,7,1,10,0,877.0,121.0,3.5,26.1,867.0,324.98,216.76
2018,7,1,10,15,883.5,122.0,3.55,26.5,894.5,377.33,261.61
2018,7,1,10,30,890.0,123.0,3.6,26.9,922.0,429.86,306.16
2018,7,1,10,45,894.0,125.0,3.7,27.3,943.0,481.98,349.55
2018,7,1,11,0,898.0,127.0,3.8,27.7,964.0,533.67,391.48
2018,7,1,11,15,900.5,128.0,3.85,27.9,978.0,583.29,431.01
2018,7,1,11,30,903.0,129.0,3.9,28.1,992.0,631.99,468.81
2018,7,1,11,45,904.0,130.0,4.0,28.3,999.0,678.67,504.35
2018,7,1,12,0,905.0,131.0,4.1,28.5,1006.0,724.0,538.14
2018,7,1,12,15,901.5,133.0,4.15,28.55,1004.0,765.36,568.61
2018,7,1,12,30,898.0,135.0,4.2,28.6,1002.0,804.72,596.52
2018,7,1,12,45,892.0,137.5,4.3,28.6,992.5,840.28,621.08
2018,7,1,13,0,886.0,140.0,4.4,28.6,983.0,873.29,643.9
2018,7,1,13,15,882.0,139.5,4.4,28.4,967.5,902.73,664.42
2018,7,1,13,30,878.0,139.0,4.4,28.2,952.0,929.3,683.06
2018,7,1,13,45,872.5,137.5,4.45,28.0,929.0,950.55,698.48
2018,7,1,14,0,867.0,136.0,4.5,27.8,906.0,968.6,711.92
2018,7,1,14,15,860.0,134.5,4.5,27.45,877.5,981.93,722.56
2018,7,1,14,30,853.0,133.0,4.5,27.1,849.0,991.94,731.16
2018,7,1,14,45,843.5,130.5,4.5,26.8,814.0,1008.44,744.13
2018,7,1,15,0,834.0,128.0,4.5,26.5,779.0,1008.32,746.16
2018,7,1,15,15,822.0,125.5,4.5,26.5,739.0,1002.24,743.59
2018,7,1,15,30,810.0,123.0,4.5,26.5,699.0,992.81,738.96
2018,7,1,15,45,795.0,119.0,4.4,25.7,655.0,975.35,730.82
2018,7,1,16,0,780.0,115.0,4.3,24.9,611.0,954.78,720.62
2018,7,1,16,15,760.5,111.0,4.25,24.35,563.5,926.74,704.8
2018,7,1,16,30,741.0,107.0,4.2,23.8,516.0,902.48,691.52
2018,7,1,16,45,714.5,103.0,4.15,23.3,467.0,862.94,667.13
2018,7,1,17,0,688.0,99.0,4.1,22.8,418.0,821.57,641.04
2018,7,1,17,15,652.5,93.5,4.05,22.1,367.5,768.24,606.07
2018,7,1,17,30,617.0,88.0,4.0,21.4,317.0,714.12,569.43
2018,7,1,17,45,569.0,81.5,3.95,20.7,268.0,647.21,521.68
2018,7,1,18,0,521.0,75.0,3.9,20.0,219.0,580.94,472.38
2018,7,1,18,15,453.5,66.0,3.8,19.25,173.0,496.81,406.63
2018,7,1,18,30,386.0,57.0,3.7,18.5,127.0,412.76,337.95
2018,7,1,18,45,293.5,44.5,3.6,17.75,88.5,315.52,254.65
2018,7,1,19,0,201.0,32.0,3.5,17.0,50.0,226.52,165.73
2018,7,1,19,15,112.0,18.5,3.5,16.5,27.5,120.54,0.0
2018,7,1,19,30,23.0,5.0,3.5,16.0,5.0,18.44,0.0
2018,7,1,19,45,11.5,2.5,3.45,15.55,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,2,4,45,12.0,3.0,1.9,13.6,3.5,0.0,0.0
2018,7,2,5,0,24.0,6.0,2.0,13.8,7.0,5.12,0.0
2018,7,2,5,15,84.0,21.0,2.1,14.3,29.5,16.65,1.88
2018,7,2,5,30,144.0,36.0,2.2,14.8,52.0,28.13,18.03
2018,7,2,5,45,198.0,52.5,2.3,15.25,86.0,39.59,28.95
2018,7,2,6,0,252.0,69.0,2.4,15.7,120.0,51.32,39.71
2018,7,2,6,15,223.5,89.5,2.4,16.25,144.0,66.51,53.3
2018,7,2,6,30,195.0,110.0,2.4,16.8,168.0,79.84,64.98
