Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,17,30,574.0,83.0,3.5,19.9,275.0,666.57,536.31
2018,7,31,17,45,525.0,74.5,3.45,19.0,227.0,597.58,485.82
2018,7,31,18,0,476.0,66.0,3.4,18.1,179.0,529.44,433.43
2018,7,31,18,15,404.0,55.5,3.4,17.45,135.0,441.74,362.25
2018,7,31,18,30,332.0,45.0,3.4,16.8,91.0,357.68,290.18
2018,7,31,18,45,226.5,31.5,3.35,16.2,57.0,252.59,187.28
2018,7,31,19,0,121.0,18.0,3.3,15.6,23.0,130.76,0.0
2018,7,31,19,15,60.5,9.0,3.25,15.4,11.5,46.99,0.0
2018,7,31,19,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,1,5,15,76.0,10.0,2.95,13.5,13.5,8.54,0.0
2018,8,1,5,30,152.0,20.0,3.0,14.0,27.0,15.62,0.0
2018,8,1,5,45,252.5,30.5,3.05,14.5,59.5,25.03,14.67
2018,8,1,6,0,353.0,41.0,3.1,15.0,92.0,33.14,23.18
2018,8,1,6,15,315.5,44.5,3.05,15.65,103.5,34.54,24.86
2018,8,1,6,30,278.0,48.0,3.0,16.3,115.0,36.0,26.34
2018,8,1,6,45,140.5,71.0,2.95,17.0,105.0,53.48,41.79
2018,8,1,7,0,3.0,94.0,2.9,17.7,95.0,75.5,60.94
2018,8,1,7,15,11.5,122.5,2.85,18.3,127.5,96.64,79.0
2018,8,1,7,30,20.0,151.0,2.8,18.9,160.0,117.35,96.34
2018,8,1,7,45,42.0,180.5,2.75,19.55,202.0,131.99,108.18
2018,8,1,8,0,64.0,210.0,2.7,20.2,244.0,150.67,123.23
2018,8,1,8,15,183.5,222.0,2.65,20.9,331.5,152.64,124.09
2018,8,1,8,30,303.0,234.0,2.6,21.6,419.0,150.84,121.85
2018,8,1,8,45,555.0,173.5,2.6,22.35,543.0,105.99,83.92
2018,8,1,9,0,807.0,113.0,2.6,23.1,667.0,79.26,61.22
2018,8,1,9,15,831.5,110.5,2.65,23.8,711.0,110.9,62.72
2018,8,1,9,30,856.0,108.0,2.7,24.5,755.0,172.01,96.33
2018,8,1,9,45,869.5,108.0,2.75,25.15,791.5,225.0,134.02
2018,8,1,10,0,883.0,108.0,2.8,25.8,828.0,279.36,177.85
2018,8,1,10,15,891.0,108.5,2.9,26.2,857.0,333.66,224.05
2018,8,1,10,30,899.0,109.0,3.0,26.6,886.0,388.33,270.8
2018,8,1,10,45,905.0,109.5,3.15,27.0,909.0,442.38,316.57
2018,8,1,11,0,911.0,110.0,3.3,27.4,932.0,496.18,361.09
2018,8,1,11,15,915.0,110.5,3.4,27.45,947.5,548.53,403.83
2018,8,1,11,30,919.0,111.0,3.5,27.5,963.0,600.03,444.84
2018,8,1,11,45,921.0,111.5,3.65,27.6,971.0,649.29,483.29
2018,8,1,12,0,923.0,112.0,3.8,27.7,979.0,697.13,519.86
2018,8,1,12,15,922.5,112.5,3.85,27.6,979.0,741.62,553.43
2018,8,1,12,30,922.0,113.0,3.9,27.5,979.0,784.09,584.67
2018,8,1,12,45,919.5,113.5,4.0,27.4,971.0,822.79,611.77
2018,8,1,13,0,917.0,114.0,4.1,27.3,963.0,858.92,637.1
2018,8,1,13,15,914.5,113.0,4.1,27.1,948.0,890.95,659.45
2018,8,1,13,30,912.0,112.0,4.1,26.9,933.0,920.02,679.85
2018,8,1,13,45,909.0,110.5,4.1,26.75,911.5,945.05,697.47
2018,8,1,14,0,906.0,109.0,4.1,26.6,890.0,966.83,713.03
2018,8,1,14,15,900.5,107.0,4.1,26.25,861.0,982.38,725.15
2018,8,1,14,30,895.0,105.0,4.1,25.9,832.0,994.43,735.15
2018,8,1,14,45,887.0,103.0,4.1,25.55,797.0,1000.49,741.36
2018,8,1,15,0,879.0,101.0,4.1,25.2,762.0,1003.0,745.43
2018,8,1,15,15,867.5,98.5,4.1,25.2,721.0,997.91,743.59
2018,8,1,15,30,856.0,96.0,4.1,25.2,680.0,989.34,739.62
2018,8,1,15,45,841.5,93.0,4.05,24.2,634.5,973.8,733.66
2018,8,1,16,0,827.0,90.0,4.0,23.2,589.0,966.78,733.61
2018,8,1,16,15,807.5,87.0,4.0,22.5,540.5,939.88,719.29
2018,8,1,16,30,788.0,84.0,4.0,21.8,492.0,910.17,702.94
2018,8,1,16,45,761.0,80.5,3.95,21.1,441.0,869.95,678.53
2018,8,1,17,0,734.0,77.0,3.9,20.4,390.0,827.65,652.08
2018,8,1,17,15,694.5,73.0,3.85,19.6,338.0,771.29,614.65
2018,8,1,17,30,655.0,69.0,3.8,18.8,286.0,720.75,580.17
2018,8,1,17,45,598.5,63.5,3.75,17.95,235.5,647.22,526.43
2018,8,1,18,0,542.0,58.0,3.7,17.1,185.0,574.93,470.88
2018,8,1,18,15,450.0,50.5,3.6,16.55,138.5,472.95,388.06
2018,8,1,18,30,358.0,43.0,3.5,16.0,92.0,375.52,304.78
2018,8,1,18,45,231.5,30.0,3.45,15.45,56.5,253.96,185.66
2018,8,1,19,0,105.0,17.0,3.4,14.9,21.0,86.85,0.0
2018,8,1,19,15,52.5,8.5,3.4,14.65,10.5,7.26,0.0
2018,8,1,19,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,2,5,15,63.5,9.0,3.1,12.6,12.0,7.68,0.0
2018,8,2,5,30,127.0,18.0,3.2,13.0,24.0,14.05,0.0
2018,8,2,5,45,238.5,32.0,3.35,13.45,59.5,24.85,14.39
2018,8,2,6,0,350.0,46.0,3.5,13.9,95.0,37.61,27.14
2018,8,2,6,15,309.5,47.5,3.5,14.45,104.0,36.19,26.43
2018,8,2,6,30,269.0,49.0,3.5,15.0,113.0,36.66,27.06
2018,8,2,6,45,135.5,68.5,3.5,15.5,101.0,51.72,40.48
2018,8,2,7,0,2.0,88.0,3.5,16.0,89.0,71.14,57.53
2018,8,2,7,15,12.0,120.0,3.5,16.65,125.0,94.88,78.01
2018,8,2,7,30,22.0,152.0,3.5,17.3,161.0,117.97,97.54
2018,8,2,7,45,67.5,175.0,3.5,17.95,209.0,129.07,106.45
2018,8,2,8,0,113.0,198.0,3.5,18.6,257.0,137.78,113.21
2018,8,2,8,15,299.5,190.0,3.55,19.25,367.0,127.32,103.68
2018,8,2,8,30,486.0,182.0,3.6,19.9,477.0,114.77,92.52
2018,8,2,8,45,653.0,147.0,3.65,20.5,575.5,91.33,72.29
2018,8,2,9,0,820.0,112.0,3.7,21.1,674.0,78.98,61.53
2018,8,2,9,15,844.0,111.0,3.75,21.6,719.5,110.42,63.33
2018,8,2,9,30,868.0,110.0,3.8,22.1,765.0,173.12,98.01
2018,8,2,9,45,876.5,112.0,3.85,22.6,800.0,227.27,137.12
2018,8,2,10,0,885.0,114.0,3.9,23.1,835.0,282.29,182.29
2018,8,2,10,15,894.5,114.5,3.9,23.4,865.0,337.29,229.69
2018,8,2,10,30,904.0,115.0,3.9,23.7,895.0,392.84,277.87
2018,8,2,10,45,911.5,114.5,3.9,24.05,918.5,447.25,324.55
2018,8,2,11,0,919.0,114.0,3.9,24.4,942.0,501.53,370.03
2018,8,2,11,15,923.5,114.0,3.9,24.6,957.5,554.34,413.4
2018,8,2,11,30,928.0,114.0,3.9,24.8,973.0,606.32,454.91
2018,8,2,11,45,931.0,113.5,3.9,25.0,981.0,655.99,493.62
2018,8,2,12,0,934.0,113.0,3.9,25.2,989.0,704.27,530.29
2018,8,2,12,15,935.5,113.0,3.95,25.2,990.0,750.33,565.11
2018,8,2,12,30,937.0,113.0,4.0,25.2,991.0,794.47,597.59
2018,8,2,12,45,936.5,112.0,4.0,25.2,983.5,834.07,624.85
2018,8,2,13,0,936.0,111.0,4.0,25.2,976.0,871.13,650.26
2018,8,2,13,15,935.0,109.0,4.05,25.05,961.0,904.12,673.47
2018,8,2,13,30,934.0,107.0,4.1,24.9,946.0,934.11,694.71
2018,8,2,13,45,932.0,105.0,4.15,24.8,924.5,960.05,713.18
2018,8,2,14,0,930.0,103.0,4.2,24.7,903.0,982.68,729.55
2018,8,2,14,15,925.5,101.0,4.2,24.35,874.0,999.54,742.63
2018,8,2,14,30,921.0,99.0,4.2,24.0,845.0,1012.84,753.54
2018,8,2,14,45,914.5,96.0,4.2,23.65,809.5,1019.48,760.21
2018,8,2,15,0,908.0,93.0,4.2,23.3,774.0,1022.45,764.64
2018,8,2,15,15,896.5,91.5,4.2,23.3,732.5,1018.5,763.6
2018,8,2,15,30,885.0,90.0,4.2,23.3,691.0,1011.03,760.39
2018,8,2,15,45,872.0,87.0,4.2,22.3,645.5,996.81,755.69
2018,8,2,16,0,859.0,84.0,4.2,21.3,600.0,979.27,748.78
2018,8,2,16,15,840.5,81.0,4.2,20.7,551.0,953.11,734.7
2018,8,2,16,30,822.0,78.0,4.2,20.1,502.0,935.3,726.41
2018,8,2,16,45,796.5,74.5,4.15,19.55,450.0,895.99,702.19
2018,8,2,17,0,771.0,71.0,4.1,19.0,398.0,854.5,675.95
2018,8,2,17,15,731.5,67.5,4.05,18.35,345.0,798.1,638.16
2018,8,2,17,30,692.0,64.0,4.0,17.7,292.0,740.75,598.24
2018,8,2,17,45,635.0,59.0,3.95,17.0,240.0,672.31,548.0
2018,8,2,18,0,578.0,54.0,3.9,16.3,188.0,599.43,491.57
2018,8,2,18,15,490.5,47.0,3.75,15.8,141.0,500.91,411.05
2018,8,2,18,30,403.0,40.0,3.6,15.3,94.0,406.85,329.74
2018,8,2,18,45,266.0,28.0,3.5,14.8,57.5,276.3,198.4
2018,8,2,19,0,129.0,16.0,3.4,14.3,21.0,102.39,0.0
2018,8,2,19,15,64.5,8.0,3.35,14.1,10.5,6.83,0.0
2018,8,2,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,3,5,15,21.0,6.0,2.55,12.25,7.0,5.12,0.0
2018,8,3,5,30,42.0,12.0,2.7,12.8,14.0,9.7,0.0
2018,8,3,5,45,91.0,31.0,2.9,13.35,41.5,24.19,13.62
2018,8,3,6,0,140.0,50.0,3.1,13.9,69.0,38.28,27.67
2018,8,3,6,15,185.5,71.5,3.05,14.45,108.5,53.7,41.85
2018,8,3,6,30,231.0,93.0,3.0,15.0,148.0,68.71,55.43
2018,8,3,6,45,266.5,114.5,2.9,15.55,192.5,83.23,68.28
2018,8,3,7,0,302.0,136.0,2.8,16.1,237.0,97.29,80.42
2018,8,3,7,15,334.0,155.5,2.7,16.65,284.5,109.64,90.8
2018,8,3,7,30,366.0,175.0,2.6,17.2,332.0,121.55,100.59
2018,8,3,7,45,391.5,192.5,2.55,17.8,379.5,131.77,108.73
2018,8,3,8,0,417.0,210.0,2.5,18.4,427.0,141.57,116.39
2018,8,3,8,15,439.0,224.5,2.4,19.1,472.5,142.02,116.03
2018,8,3,8,30,461.0,239.0,2.3,19.8,518.0,147.84,120.2
2018,8,3,8,45,477.5,249.5,2.25,20.55,558.0,150.85,121.97
2018,8,3,9,0,494.0,260.0,2.2,21.3,598.0,153.58,123.52
2018,8,3,9,15,546.5,253.5,2.2,22.15,648.0,172.0,119.18
2018,8,3,9,30,599.0,247.0,2.2,23.0,698.0,211.18,137.69
2018,8,3,9,45,660.5,227.0,2.25,23.9,746.0,246.26,159.35
2018,8,3,10,0,722.0,207.0,2.3,24.8,794.0,290.0,191.89
2018,8,3,10,15,732.0,210.0,2.3,25.5,823.0,340.96,233.78
2018,8,3,10,30,742.0,213.0,2.3,26.2,852.0,392.98,276.54
2018,8,3,10,45,749.5,213.0,2.35,26.9,873.0,442.84,317.19
2018,8,3,11,0,757.0,213.0,2.4,27.6,894.0,493.01,357.05
2018,8,3,11,15,762.0,213.5,2.45,28.2,908.5,542.4,395.34
2018,8,3,11,30,767.0,214.0,2.5,28.8,923.0,591.47,432.24
2018,8,3,11,45,770.0,214.5,2.55,29.35,931.0,638.79,466.95
2018,8,3,12,0,773.0,215.0,2.6,29.9,939.0,685.17,500.04
2018,8,3,12,15,767.5,218.5,2.65,30.35,937.0,726.95,529.29
2018,8,3,12,30,762.0,222.0,2.7,30.8,935.0,766.73,556.54
2018,8,3,12,45,752.5,225.5,2.8,31.25,924.5,801.21,579.97
2018,8,3,13,0,743.0,229.0,2.9,31.7,914.0,832.98,601.26
2018,8,3,13,15,737.0,228.0,2.95,31.9,898.0,860.78,620.14
2018,8,3,13,30,731.0,227.0,3.0,32.1,882.0,885.64,636.97
2018,8,3,13,45,722.5,224.5,3.05,32.25,858.5,903.76,649.5
2018,8,3,14,0,714.0,222.0,3.1,32.4,835.0,918.6,659.69
2018,8,3,14,15,703.5,219.0,3.15,32.25,805.5,927.71,667.08
2018,8,3,14,30,693.0,216.0,3.2,32.1,776.0,933.43,672.47
2018,8,3,14,45,679.5,211.5,3.25,31.95,740.5,931.29,672.92
2018,8,3,15,0,666.0,207.0,3.3,31.8,705.0,925.73,671.34
2018,8,3,15,15,650.0,201.5,3.3,31.8,665.0,913.31,664.66
2018,8,3,15,30,634.0,196.0,3.3,31.8,625.0,897.65,655.99
2018,8,3,15,45,614.5,187.5,3.35,30.9,580.0,872.24,643.53
2018,8,3,16,0,595.0,179.0,3.4,30.0,535.0,843.91,628.96
2018,8,3,16,15,573.0,169.0,3.35,29.25,488.5,800.99,603.19
2018,8,3,16,30,551.0,159.0,3.3,28.5,442.0,764.41,581.44
2018,8,3,16,45,523.0,147.5,3.3,27.75,393.5,718.41,552.67
2018,8,3,17,0,495.0,136.0,3.3,27.0,345.0,671.16,522.21
2018,8,3,17,15,458.5,122.5,3.25,25.95,296.0,612.6,482.76
2018,8,3,17,30,422.0,109.0,3.2,24.9,247.0,553.96,441.7
2018,8,3,17,45,375.0,94.5,3.1,23.85,201.0,485.22,390.44
2018,8,3,18,0,328.0,80.0,3.0,22.8,155.0,418.06,338.01
2018,8,3,18,15,264.5,62.5,2.9,21.85,113.0,335.4,270.49
2018,8,3,18,30,201.0,45.0,2.8,20.9,71.0,256.44,202.93
2018,8,3,18,45,129.5,28.5,2.7,20.0,42.5,174.6,117.7
2018,8,3,19,0,58.0,12.0,2.6,19.1,14.0,50.06,0.0
2018,8,3,19,15,29.0,6.0,2.6,18.65,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,4,5,15,15.0,4.5,1.45,14.05,5.0,3.84,0.0
2018,8,4,5,30,30.0,9.0,1.7,14.5,10.0,7.68,0.0
2018,8,4,5,45,67.5,24.5,1.9,14.95,32.0,19.4,9.5
2018,8,4,6,0,105.0,40.0,2.1,15.4,54.0,31.11,21.28
2018,8,4,6,15,145.0,63.0,2.15,15.9,91.5,47.74,36.36
2018,8,4,6,30,185.0,86.0,2.2,16.4,129.0,63.81,50.8
2018,8,4,6,45,222.0,109.0,2.2,16.85,173.5,79.36,64.52
2018,8,4,7,0,259.0,132.0,2.2,17.3,218.0,94.39,77.5
2018,8,4,7,15,294.0,152.0,2.2,18.15,265.5,107.08,88.04
2018,8,4,7,30,329.0,172.0,2.2,19.0,313.0,119.32,97.95
2018,8,4,7,45,361.5,188.5,2.2,19.8,361.0,129.06,105.56
2018,8,4,8,0,394.0,205.0,2.2,20.6,409.0,138.41,112.72
2018,8,4,8,15,422.5,217.5,2.3,21.6,455.5,137.66,111.27
2018,8,4,8,30,451.0,230.0,2.4,22.6,502.0,142.52,114.52
2018,8,4,8,45,478.5,238.0,2.45,23.65,546.5,144.46,115.3
2018,8,4,9,0,506.0,246.0,2.5,24.7,591.0,146.21,115.94
2018,8,4,9,15,575.5,229.5,2.6,25.55,644.5,159.09,107.51
2018,8,4,9,30,645.0,213.0,2.7,26.4,698.0,192.06,119.75
2018,8,4,9,45,727.5,181.0,2.85,27.3,752.0,227.26,140.37
2018,8,4,10,0,810.0,149.0,3.0,28.2,806.0,278.0,177.55
2018,8,4,10,15,823.5,148.0,3.15,28.85,836.5,330.54,221.09
2018,8,4,10,30,837.0,147.0,3.3,29.5,867.0,384.24,265.88
2018,8,4,10,45,850.0,145.0,3.45,30.2,892.0,440.99,312.24
2018,8,4,11,0,863.0,143.0,3.6,30.9,917.0,494.13,355.01
2018,8,4,11,15,871.5,141.0,3.7,31.2,934.0,545.3,395.82
2018,8,4,11,30,880.0,139.0,3.8,31.5,951.0,596.09,435.28
2018,8,4,11,45,888.0,136.0,3.9,31.75,961.0,645.25,472.7
2018,8,4,12,0,896.0,133.0,4.0,32.0,971.0,693.48,508.59
2018,8,4,12,15,905.0,128.5,4.1,31.9,974.5,740.08,543.37
2018,8,4,12,30,914.0,124.0,4.2,31.8,978.0,785.25,576.64
2018,8,4,12,45,924.0,118.0,4.25,31.7,975.0,828.21,606.13
2018,8,4,13,0,934.0,112.0,4.3,31.6,972.0,869.15,634.05
2018,8,4,13,15,933.0,110.5,4.35,31.35,957.5,902.61,657.34
2018,8,4,13,30,932.0,109.0,4.4,31.1,943.0,933.11,678.75
2018,8,4,13,45,929.5,107.0,4.5,30.85,921.0,958.64,697.24
2018,8,4,14,0,927.0,105.0,4.6,30.6,899.0,980.84,713.7
2018,8,4,14,15,919.5,105.0,4.6,30.25,869.5,996.94,726.1
2018,8,4,14,30,912.0,105.0,4.6,29.9,840.0,1009.5,736.38
2018,8,4,14,45,901.5,104.5,4.65,29.55,804.0,1015.0,742.46
2018,8,4,15,0,891.0,104.0,4.7,29.2,768.0,1016.91,746.62
2018,8,4,15,15,879.5,101.5,4.7,29.2,726.5,1012.0,744.96
2018,8,4,15,30,868.0,99.0,4.7,29.2,685.0,1003.56,741.16
2018,8,4,15,45,847.5,98.0,4.65,28.2,637.5,996.44,741.03
2018,8,4,16,0,827.0,97.0,4.6,27.2,590.0,974.14,730.7
2018,8,4,16,15,797.5,96.5,4.55,26.55,539.0,940.41,711.53
2018,8,4,16,30,768.0,96.0,4.5,25.9,488.0,903.97,690.36
2018,8,4,16,45,732.0,93.5,4.4,25.3,435.0,863.06,665.23
2018,8,4,17,0,696.0,91.0,4.3,24.7,382.0,814.58,634.09
2018,8,4,17,15,650.0,86.0,4.15,23.8,329.0,752.19,592.39
2018,8,4,17,30,604.0,81.0,4.0,22.9,276.0,689.35,548.77
2018,8,4,17,45,539.5,73.5,3.85,22.0,224.5,607.2,488.42
2018,8,4,18,0,475.0,66.0,3.7,21.1,173.0,526.55,426.29
2018,8,4,18,15,393.0,54.0,3.55,20.25,127.5,429.22,347.69
2018,8,4,18,30,311.0,42.0,3.4,19.4,82.0,336.16,267.93
2018,8,4,18,45,203.0,28.5,3.2,18.6,50.0,226.93,149.82
2018,8,4,19,0,95.0,15.0,3.0,17.8,18.0,77.91,0.0
2018,8,4,19,15,47.5,7.5,3.0,17.4,9.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,5,5,15,27.5,7.0,2.55,13.0,8.0,5.97,0.0
2018,8,5,5,30,55.0,14.0,2.7,13.5,16.0,11.95,0.0
2018,8,5,5,45,128.0,32.0,2.9,14.05,46.5,24.92,13.5
2018,8,5,6,0,201.0,50.0,3.1,14.6,77.0,37.98,27.22
2018,8,5,6,15,222.5,65.5,3.05,15.2,107.5,49.82,38.26
2018,8,5,6,30,244.0,81.0,3.0,15.8,138.0,60.89,48.34
2018,8,5,6,45,178.0,100.5,3.0,16.4,147.5,73.52,59.52
2018,8,5,7,0,112.0,120.0,3.0,17.0,157.0,88.6,72.58
2018,8,5,7,15,127.0,144.0,2.95,17.55,192.5,104.3,85.9
2018,8,5,7,30,142.0,168.0,2.9,18.1,228.0,119.51,98.54
2018,8,5,7,45,216.0,182.5,2.85,18.7,287.5,123.57,101.43
2018,8,5,8,0,290.0,197.0,2.8,19.3,347.0,132.3,108.23
2018,8,5,8,15,449.0,185.5,2.8,20.0,443.5,118.92,96.27
2018,8,5,8,30,608.0,174.0,2.8,20.7,540.0,111.86,89.78
2018,8,5,8,45,653.0,173.5,2.8,21.35,594.0,108.53,86.5
2018,8,5,9,0,698.0,173.0,2.8,22.0,648.0,105.5,83.51
2018,8,5,9,15,719.5,175.5,2.85,22.65,690.5,130.3,83.57
2018,8,5,9,30,741.0,178.0,2.9,23.3,733.0,179.52,108.0
2018,8,5,9,45,760.5,177.5,2.9,23.9,770.5,229.38,142.57
2018,8,5,10,0,780.0,177.0,2.9,24.5,808.0,288.92,189.41
2018,8,5,10,15,787.0,180.0,3.0,25.0,836.5,340.93,233.04
2018,8,5,10,30,794.0,183.0,3.1,25.5,865.0,393.55,277.47
2018,8,5,10,45,797.5,187.0,3.15,25.95,886.5,445.93,321.18
2018,8,5,11,0,801.0,191.0,3.2,26.4,908.0,498.18,363.73
2018,8,5,11,15,803.5,193.5,3.3,26.75,923.0,548.55,404.04
2018,8,5,11,30,806.0,196.0,3.4,27.1,938.0,598.3,442.79
2018,8,5,11,45,805.5,198.0,3.45,27.45,944.5,645.09,478.27
2018,8,5,12,0,805.0,200.0,3.5,27.8,951.0,690.59,511.91
2018,8,5,12,15,825.0,187.5,3.55,28.25,957.0,737.21,545.7
2018,8,5,12,30,845.0,175.0,3.6,28.7,963.0,783.12,578.32
2018,8,5,12,45,870.5,157.5,3.6,29.15,963.0,818.71,603.21
2018,8,5,13,0,896.0,140.0,3.6,29.6,963.0,862.01,631.23
2018,8,5,13,15,892.5,138.5,3.6,29.75,947.0,892.9,651.49
2018,8,5,13,30,889.0,137.0,3.6,29.9,931.0,920.78,669.8
2018,8,5,13,45,884.0,136.0,3.6,30.0,908.5,944.64,685.64
2018,8,5,14,0,879.0,135.0,3.6,30.1,886.0,965.22,699.41
2018,8,5,14,15,872.0,132.5,3.6,30.0,856.0,979.07,709.49
2018,8,5,14,30,865.0,130.0,3.6,29.9,826.0,989.4,717.48
2018,8,5,14,45,855.0,128.0,3.6,29.8,790.0,1006.59,730.11
2018,8,5,15,0,845.0,126.0,3.6,29.7,754.0,1007.6,732.34
2018,8,5,15,15,831.0,123.0,3.6,29.7,712.0,999.88,728.88
2018,8,5,15,30,817.0,120.0,3.6,29.7,670.0,988.6,723.29
2018,8,5,15,45,799.0,117.0,3.65,29.05,624.0,969.86,715.11
2018,8,5,16,0,781.0,114.0,3.7,28.4,578.0,947.86,704.76
2018,8,5,16,15,754.5,110.5,3.7,27.85,527.5,920.71,690.25
2018,8,5,16,30,728.0,107.0,3.7,27.3,477.0,884.57,669.39
2018,8,5,16,45,693.0,102.5,3.65,26.7,424.5,836.64,639.78
2018,8,5,17,0,658.0,98.0,3.6,26.1,372.0,787.05,608.26
2018,8,5,17,15,609.0,93.0,3.45,25.15,319.5,722.51,565.24
2018,8,5,17,30,560.0,88.0,3.3,24.2,267.0,657.55,520.26
2018,8,5,17,45,492.5,79.0,3.15,23.25,216.0,571.87,457.5
2018,8,5,18,0,425.0,70.0,3.0,22.3,165.0,484.94,390.74
2018,8,5,18,15,338.0,57.0,2.85,21.35,120.0,386.35,311.39
2018,8,5,18,30,251.0,44.0,2.7,20.4,75.0,294.01,232.0
2018,8,5,18,45,153.0,27.5,2.5,19.4,44.0,187.26,116.31
2018,8,5,19,0,55.0,11.0,2.3,18.4,13.0,47.01,0.0
2018,8,5,19,15,27.5,5.5,2.4,17.9,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,6,5,15,9.0,2.5,1.3,12.6,3.0,0.0,0.0
2018,8,6,5,30,18.0,5.0,1.5,13.0,6.0,4.27,0.0
2018,8,6,5,45,43.5,18.0,1.7,13.35,23.0,14.45,5.27
2018,8,6,6,0,69.0,31.0,1.9,13.7,40.0,24.42,15.57
2018,8,6,6,15,98.5,53.5,1.85,14.1,72.5,42.26,31.78
2018,8,6,6,30,128.0,76.0,1.8,14.5,105.0,58.56,46.53
2018,8,6,6,45,156.5,102.0,1.75,14.9,147.0,76.58,62.57
2018,8,6,7,0,185.0,128.0,1.7,15.3,189.0,94.03,77.79
2018,8,6,7,15,210.5,154.0,1.65,15.95,234.5,110.93,92.12
2018,8,6,7,30,236.0,180.0,1.6,16.6,280.0,122.89,101.89
2018,8,6,7,45,258.5,203.5,1.6,17.25,326.0,136.29,112.72
2018,8,6,8,0,281.0,227.0,1.6,17.9,372.0,149.1,122.85
2018,8,6,8,15,301.0,247.5,1.55,18.85,416.5,159.66,130.77
2018,8,6,8,30,321.0,268.0,1.5,19.8,461.0,169.68,138.14
2018,8,6,8,45,338.0,286.0,1.45,20.7,503.0,177.84,143.89
2018,8,6,9,0,355.0,304.0,1.4,21.6,545.0,185.53,149.2
2018,8,6,9,15,376.5,316.0,1.5,22.7,585.5,205.8,149.69
2018,8,6,9,30,398.0,328.0,1.6,23.8,626.0,243.28,169.61
2018,8,6,9,45,420.0,335.5,1.65,24.85,663.0,281.18,194.56
2018,8,6,10,0,442.0,343.0,1.7,25.9,700.0,311.71,216.64
2018,8,6,10,15,452.5,350.5,1.85,26.7,727.5,352.35,248.27
2018,8,6,10,30,463.0,358.0,2.0,27.5,755.0,394.45,281.14
2018,8,6,10,45,471.0,364.0,2.2,28.3,776.5,435.96,313.42
2018,8,6,11,0,479.0,370.0,2.4,29.1,798.0,478.41,345.8
2018,8,6,11,15,487.0,372.0,2.55,29.75,813.5,518.93,376.27
2018,8,6,11,30,495.0,374.0,2.7,30.4,829.0,559.96,406.44
2018,8,6,11,45,501.0,374.0,2.85,31.0,837.5,598.67,434.47
2018,8,6,12,0,507.0,374.0,3.0,31.6,846.0,637.23,461.85
2018,8,6,12,15,562.0,340.5,3.1,32.0,863.5,682.93,494.74
2018,8,6,12,30,617.0,307.0,3.2,32.4,881.0,728.02,526.96
2018,8,6,12,45,687.5,262.0,3.3,32.8,896.5,780.57,564.19
2018,8,6,13,0,758.0,217.0,3.4,33.2,912.0,832.99,600.99
2018,8,6,13,15,761.0,210.5,3.5,33.3,898.5,863.58,622.37
2018,8,6,13,30,764.0,204.0,3.6,33.4,885.0,891.47,641.54
2018,8,6,13,45,767.0,196.5,3.65,33.45,865.0,915.51,657.79
2018,8,6,14,0,770.0,189.0,3.7,33.5,845.0,936.51,672.17
2018,8,6,14,15,765.5,183.5,3.75,33.3,816.5,949.32,682.06
2018,8,6,14,30,761.0,178.0,3.8,33.1,788.0,958.72,689.97
2018,8,6,14,45,755.5,171.0,3.85,32.9,754.0,962.08,694.14
2018,8,6,15,0,750.0,164.0,3.9,32.7,720.0,961.97,696.26
2018,8,6,15,15,734.5,160.0,3.9,32.7,679.0,951.84,691.14
2018,8,6,15,30,719.0,156.0,3.9,32.7,638.0,938.37,684.0
2018,8,6,15,45,700.5,151.0,3.85,31.9,593.5,917.54,674.01
2018,8,6,16,0,682.0,146.0,3.8,31.1,549.0,893.68,661.98
2018,8,6,16,15,652.0,141.5,3.75,30.45,500.0,856.14,640.13
2018,8,6,16,30,622.0,137.0,3.7,29.8,451.0,816.18,616.29
2018,8,6,16,45,581.0,131.0,3.6,29.1,399.5,761.73,581.64
2018,8,6,17,0,540.0,125.0,3.5,28.4,348.0,698.88,540.08
2018,8,6,17,15,484.5,116.5,3.3,27.25,296.0,628.14,491.95
2018,8,6,17,30,429.0,108.0,3.1,26.1,244.0,558.38,442.65
2018,8,6,17,45,360.0,94.0,2.9,25.0,194.0,471.14,377.05
2018,8,6,18,0,291.0,80.0,2.7,23.9,144.0,386.99,310.91
2018,8,6,18,15,222.5,60.0,2.6,22.85,101.5,298.37,238.7
2018,8,6,18,30,154.0,40.0,2.5,21.8,59.0,194.57,151.79
2018,8,6,18,45,91.0,23.5,2.4,20.75,33.5,116.46,65.6
2018,8,6,19,0,28.0,7.0,2.3,19.7,8.0,25.09,0.0
2018,8,6,19,15,14.0,3.5,2.35,19.25,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.4,18.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.45,17.7,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,7,5,15,15.5,4.0,1.95,13.2,4.5,0.0,0.0
2018,8,7,5,30,31.0,8.0,2.2,13.6,9.0,6.83,0.0
2018,8,7,5,45,75.0,24.0,2.4,13.95,32.0,18.99,8.27
2018,8,7,6,0,119.0,40.0,2.6,14.3,55.0,31.1,21.22
2018,8,7,6,15,164.5,62.0,2.55,14.75,93.5,47.08,35.88
2018,8,7,6,30,210.0,84.0,2.5,15.2,132.0,62.6,49.93
2018,8,7,6,45,250.0,105.5,2.5,15.65,176.5,77.3,63.02
2018,8,7,7,0,290.0,127.0,2.5,16.1,221.0,91.55,75.41
2018,8,7,7,15,312.0,141.5,2.45,16.8,259.0,100.87,83.16
2018,8,7,7,30,334.0,156.0,2.4,17.5,297.0,109.84,90.43
2018,8,7,7,45,344.0,176.5,2.4,18.2,337.5,121.86,100.16
2018,8,7,8,0,354.0,197.0,2.4,18.9,378.0,133.33,109.27
2018,8,7,8,15,392.5,212.0,2.4,19.6,431.5,141.63,115.57
2018,8,7,8,30,431.0,227.0,2.4,20.3,485.0,140.84,114.2
2018,8,7,8,45,473.0,236.5,2.4,20.95,539.5,143.96,116.16
2018,8,7,9,0,515.0,246.0,2.4,21.6,594.0,146.88,117.96
2018,8,7,9,15,516.0,261.5,2.45,22.15,628.5,170.75,120.83
2018,8,7,9,30,517.0,277.0,2.5,22.7,663.0,215.4,145.08
2018,8,7,9,45,508.5,296.5,2.55,23.3,691.0,261.64,178.03
2018,8,7,10,0,500.0,316.0,2.6,23.9,719.0,307.63,214.09
2018,8,7,10,15,510.5,323.0,2.7,24.3,747.0,350.88,248.86
2018,8,7,10,30,521.0,330.0,2.8,24.7,775.0,395.5,284.99
2018,8,7,10,45,528.5,335.0,2.85,25.1,796.5,438.92,319.96
2018,8,7,11,0,536.0,340.0,2.9,25.5,818.0,483.08,354.83
2018,8,7,11,15,543.0,342.0,3.0,25.6,833.5,525.53,388.33
2018,8,7,11,30,550.0,344.0,3.1,25.7,849.0,568.26,421.39
2018,8,7,11,45,555.0,344.0,3.2,25.8,857.0,608.42,452.03
2018,8,7,12,0,560.0,344.0,3.3,25.9,865.0,648.2,481.87
2018,8,7,12,15,574.5,335.0,3.35,25.9,869.0,686.79,510.66
2018,8,7,12,30,589.0,326.0,3.4,25.9,873.0,724.84,538.74
2018,8,7,12,45,606.5,313.0,3.45,25.9,872.0,759.23,564.16
2018,8,7,13,0,624.0,300.0,3.5,25.9,871.0,795.54,590.65
2018,8,7,13,15,624.5,294.5,3.5,25.8,858.0,822.42,610.15
2018,8,7,13,30,625.0,289.0,3.5,25.7,845.0,846.82,627.93
2018,8,7,13,45,624.5,281.0,3.55,25.6,824.5,865.48,642.1
2018,8,7,14,0,624.0,273.0,3.6,25.5,804.0,881.24,654.39
2018,8,7,14,15,619.5,265.0,3.55,25.25,776.5,890.22,661.96
2018,8,7,14,30,615.0,257.0,3.5,25.0,749.0,896.02,667.51
2018,8,7,14,45,609.5,247.5,3.5,24.75,716.5,896.24,669.73
2018,8,7,15,0,604.0,238.0,3.5,24.5,684.0,887.64,666.25
2018,8,7,15,15,587.5,230.5,3.5,24.5,644.0,872.57,657.47
2018,8,7,15,30,571.0,223.0,3.5,24.5,604.0,854.65,646.8
2018,8,7,15,45,558.0,210.5,3.45,23.7,561.5,831.91,634.74
2018,8,7,16,0,545.0,198.0,3.4,22.9,519.0,806.55,620.74
2018,8,7,16,15,531.0,183.5,3.3,22.3,474.0,775.43,601.8
2018,8,7,16,30,517.0,169.0,3.2,21.7,429.0,742.04,580.98
2018,8,7,16,45,492.0,155.0,3.15,21.15,381.0,696.63,550.87
2018,8,7,17,0,467.0,141.0,3.1,20.6,333.0,649.89,519.05
2018,8,7,17,15,430.0,126.5,3.0,19.85,284.5,590.47,476.62
2018,8,7,17,30,393.0,112.0,2.9,19.1,236.0,531.09,432.7
2018,8,7,17,45,347.0,95.0,2.8,18.35,189.5,461.08,378.48
2018,8,7,18,0,301.0,78.0,2.7,17.6,143.0,392.56,323.03
2018,8,7,18,15,238.5,59.0,2.65,17.0,102.0,309.9,253.4
2018,8,7,18,30,176.0,40.0,2.6,16.4,61.0,230.6,182.99
2018,8,7,18,45,108.5,24.5,2.55,15.85,35.5,146.5,77.32
2018,8,7,19,0,41.0,9.0,2.5,15.3,10.0,35.62,0.0
2018,8,7,19,15,20.5,4.5,2.5,15.05,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,8,5,15,32.5,6.0,2.1,12.85,7.0,0.0,0.0
2018,8,8,5,30,65.0,12.0,2.3,13.4,14.0,10.24,0.0
2018,8,8,5,45,156.0,28.0,2.5,14.0,44.5,21.67,9.71
2018,8,8,6,0,247.0,44.0,2.7,14.6,75.0,33.74,23.4
2018,8,8,6,15,279.0,59.0,2.65,15.25,109.5,44.54,33.54
2018,8,8,6,30,311.0,74.0,2.6,15.9,144.0,54.96,43.05
2018,8,8,6,45,252.5,98.0,2.5,16.55,164.5,72.47,58.55
2018,8,8,7,0,194.0,122.0,2.4,17.2,185.0,87.5,71.56
2018,8,8,7,15,218.0,142.5,2.35,17.9,224.5,100.46,82.46
2018,8,8,7,30,242.0,163.0,2.3,18.6,264.0,112.94,92.71
2018,8,8,7,45,376.5,160.5,2.25,19.35,341.5,107.14,87.15
2018,8,8,8,0,511.0,158.0,2.2,20.1,419.0,105.5,85.2
2018,8,8,8,15,600.5,150.5,2.2,20.9,486.5,99.76,79.78
2018,8,8,8,30,690.0,143.0,2.2,21.7,554.0,93.14,73.7
2018,8,8,8,45,730.5,141.0,2.15,22.5,606.5,89.87,70.51
2018,8,8,9,0,771.0,139.0,2.1,23.3,659.0,86.91,67.61
2018,8,8,9,15,761.5,154.0,2.1,24.05,694.0,115.44,72.55
2018,8,8,9,30,752.0,169.0,2.1,24.8,729.0,171.36,101.14
2018,8,8,9,45,732.5,189.5,2.1,25.6,756.0,228.72,141.98
2018,8,8,10,0,713.0,210.0,2.1,26.4,783.0,284.57,186.4
2018,8,8,10,15,727.0,210.5,2.15,27.05,813.0,334.81,227.22
2018,8,8,10,30,741.0,211.0,2.2,27.7,843.0,386.5,269.51
2018,8,8,10,45,753.5,210.0,2.25,28.35,867.0,437.83,311.04
2018,8,8,11,0,766.0,209.0,2.3,29.0,891.0,489.95,352.2
2018,8,8,11,15,774.0,208.0,2.35,29.45,907.0,540.43,391.4
2018,8,8,11,30,782.0,207.0,2.4,29.9,923.0,591.06,429.58
2018,8,8,11,45,788.5,205.0,2.45,30.35,932.0,638.17,464.33
2018,8,8,12,0,795.0,203.0,2.5,30.8,941.0,684.55,497.66
2018,8,8,12,15,789.5,206.5,2.55,31.0,939.0,726.02,527.24
2018,8,8,12,30,784.0,210.0,2.6,31.2,937.0,765.42,554.81
2018,8,8,12,45,774.0,214.0,2.7,31.45,926.5,805.23,582.15
2018,8,8,13,0,764.0,218.0,2.8,31.7,916.0,837.76,604.38
2018,8,8,13,15,763.0,214.0,2.85,31.75,901.0,867.56,625.09
2018,8,8,13,30,762.0,210.0,2.9,31.8,886.0,894.54,643.6
2018,8,8,13,45,759.5,205.0,2.95,31.8,864.0,916.21,658.41
2018,8,8,14,0,757.0,200.0,3.0,31.8,842.0,934.69,671.3
2018,8,8,14,15,750.5,195.5,3.05,31.65,813.0,946.64,680.54
2018,8,8,14,30,744.0,191.0,3.1,31.5,784.0,955.17,687.78
2018,8,8,14,45,735.0,185.0,3.15,31.3,749.0,956.22,690.52
2018,8,8,15,0,726.0,179.0,3.2,31.1,714.0,953.8,691.2
2018,8,8,15,15,710.5,174.0,3.2,31.1,673.0,942.56,685.4
2018,8,8,15,30,695.0,169.0,3.2,31.1,632.0,927.98,677.58
2018,8,8,15,45,677.5,162.0,3.3,30.2,587.0,905.96,667.99
2018,8,8,16,0,660.0,155.0,3.4,29.3,542.0,880.91,656.23
2018,8,8,16,15,638.0,146.5,3.4,28.5,494.0,846.88,637.27
2018,8,8,16,30,616.0,138.0,3.4,27.7,446.0,810.33,616.23
2018,8,8,16,45,584.5,129.5,3.4,26.9,396.0,762.33,586.55
2018,8,8,17,0,553.0,121.0,3.4,26.1,346.0,705.24,549.42
2018,8,8,17,15,510.5,110.0,3.3,24.95,295.5,642.91,507.44
2018,8,8,17,30,468.0,99.0,3.2,23.8,245.0,580.78,463.81
2018,8,8,17,45,413.0,86.0,3.1,22.7,197.0,505.81,408.03
2018,8,8,18,0,358.0,73.0,3.0,21.6,149.0,433.0,350.95
2018,8,8,18,15,284.5,56.5,2.9,20.65,106.5,343.04,276.64
2018,8,8,18,30,211.0,40.0,2.8,19.7,64.0,257.92,201.64
2018,8,8,18,45,129.5,24.5,2.7,18.8,37.0,160.46,72.91
2018,8,8,19,0,48.0,9.0,2.6,17.9,10.0,40.32,0.0
2018,8,8,19,15,24.0,4.5,2.55,17.5,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,9,5,15,24.5,5.0,1.55,12.45,5.5,0.0,0.0
2018,8,9,5,30,49.0,10.0,1.8,13.0,11.0,8.54,0.0
2018,8,9,5,45,123.0,26.5,2.0,13.55,39.0,20.46,8.3
2018,8,9,6,0,197.0,43.0,2.2,14.1,67.0,32.83,22.61
2018,8,9,6,15,264.0,60.5,2.15,14.75,109.5,45.59,34.51
2018,8,9,6,30,331.0,78.0,2.1,15.4,152.0,58.0,45.81
2018,8,9,6,45,378.0,93.0,2.05,16.1,198.0,68.12,54.82
2018,8,9,7,0,425.0,108.0,2.0,16.8,244.0,77.89,63.26
2018,8,9,7,15,472.5,119.0,1.95,17.8,295.5,84.62,68.75
2018,8,9,7,30,520.0,130.0,1.9,18.8,347.0,91.13,73.88
2018,8,9,7,45,557.5,138.5,1.9,19.8,398.5,95.66,77.2
2018,8,9,8,0,595.0,147.0,1.9,20.8,450.0,100.76,80.95
2018,8,9,8,15,622.5,154.0,1.9,21.7,498.5,102.71,82.01
2018,8,9,8,30,650.0,161.0,1.9,22.6,547.0,104.49,82.93
2018,8,9,8,45,673.0,165.5,1.85,23.5,592.5,104.42,82.31
2018,8,9,9,0,696.0,170.0,1.8,24.4,638.0,104.29,81.67
2018,8,9,9,15,711.5,175.0,1.8,25.35,679.0,124.44,80.77
2018,8,9,9,30,727.0,180.0,1.8,26.3,720.0,174.28,103.86
2018,8,9,9,45,739.5,184.0,1.8,27.25,755.5,225.23,137.96
2018,8,9,10,0,752.0,188.0,1.8,28.2,791.0,277.85,178.28
2018,8,9,10,15,763.0,190.0,1.8,28.95,821.0,330.24,220.56
2018,8,9,10,30,774.0,192.0,1.8,29.7,851.0,383.72,263.86
2018,8,9,10,45,783.0,192.5,1.85,30.45,874.0,440.43,308.88
2018,8,9,11,0,792.0,193.0,1.9,31.2,897.0,492.15,349.25
2018,8,9,11,15,798.5,193.0,2.0,31.75,913.0,542.48,387.98
2018,8,9,11,30,805.0,193.0,2.1,32.3,929.0,592.54,425.39
2018,8,9,11,45,809.5,192.5,2.15,32.9,937.5,640.53,460.02
2018,8,9,12,0,814.0,192.0,2.2,33.5,946.0,687.58,493.01
2018,8,9,12,15,807.5,196.0,2.35,33.7,943.5,729.49,523.0
2018,8,9,12,30,801.0,200.0,2.5,33.9,941.0,769.19,550.98
2018,8,9,12,45,790.5,204.0,2.6,34.15,930.0,803.42,574.49
2018,8,9,13,0,780.0,208.0,2.7,34.4,919.0,841.13,599.76
2018,8,9,13,15,777.5,206.0,2.8,34.4,904.5,871.83,621.16
2018,8,9,13,30,775.0,204.0,2.9,34.4,890.0,899.67,640.14
2018,8,9,13,45,770.5,200.0,3.0,34.4,867.0,920.74,654.74
2018,8,9,14,0,766.0,196.0,3.1,34.4,844.0,938.53,667.41
2018,8,9,14,15,757.5,192.5,3.15,34.15,814.5,949.72,676.37
2018,8,9,14,30,749.0,189.0,3.2,33.9,785.0,957.43,683.31
2018,8,9,14,45,738.5,184.5,3.25,33.7,749.5,958.66,686.15
2018,8,9,15,0,728.0,180.0,3.3,33.5,714.0,956.39,686.94
2018,8,9,15,15,711.5,175.0,3.3,33.5,672.5,944.17,680.56
2018,8,9,15,30,695.0,170.0,3.3,33.5,631.0,928.58,672.16
2018,8,9,15,45,676.0,163.5,3.3,32.65,585.5,905.61,661.29
2018,8,9,16,0,657.0,157.0,3.3,31.8,540.0,879.6,648.33
2018,8,9,16,15,633.5,148.5,3.25,31.05,491.5,844.08,628.21
2018,8,9,16,30,610.0,140.0,3.2,30.3,443.0,806.07,606.05
2018,8,9,16,45,578.0,131.0,3.15,29.6,393.0,757.07,575.59
2018,8,9,17,0,546.0,122.0,3.1,28.9,343.0,699.54,538.21
2018,8,9,17,15,503.5,111.5,2.95,27.8,293.0,638.11,497.12
2018,8,9,17,30,461.0,101.0,2.8,26.7,243.0,576.94,454.51
2018,8,9,17,45,405.5,87.0,2.65,25.65,194.5,500.52,398.16
2018,8,9,18,0,350.0,73.0,2.5,24.6,146.0,426.26,340.42
2018,8,9,18,15,276.5,56.5,2.35,23.6,104.0,336.82,267.49
2018,8,9,18,30,203.0,40.0,2.2,22.6,62.0,252.45,193.55
2018,8,9,18,45,121.0,23.5,2.1,21.6,35.0,151.09,53.42
2018,8,9,19,0,39.0,7.0,2.0,20.6,8.0,32.44,0.0
2018,8,9,19,15,19.5,3.5,2.1,20.1,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.25,19.15,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,10,5,15,50.5,6.0,2.0,14.05,7.5,0.0,0.0
2018,8,10,5,30,101.0,12.0,2.2,14.6,15.0,10.24,0.0
2018,8,10,5,45,223.0,25.5,2.45,15.15,48.0,21.15,7.95
2018,8,10,6,0,345.0,39.0,2.7,15.7,81.0,32.08,21.72
2018,8,10,6,15,424.5,49.0,2.7,16.4,125.5,39.51,28.93
2018,8,10,6,30,504.0,59.0,2.7,17.1,170.0,46.79,35.64
2018,8,10,6,45,556.0,67.0,2.65,17.85,219.5,52.1,40.39
2018,8,10,7,0,608.0,75.0,2.6,18.6,269.0,57.26,44.81
2018,8,10,7,15,645.0,81.5,2.6,19.6,320.0,60.99,47.8
2018,8,10,7,30,682.0,88.0,2.6,20.6,371.0,64.59,50.56
2018,8,10,7,45,707.0,94.0,2.6,21.65,421.0,67.53,52.69
2018,8,10,8,0,732.0,100.0,2.6,22.7,471.0,70.3,54.62
2018,8,10,8,15,753.5,104.5,2.6,23.5,519.5,78.81,61.43
2018,8,10,8,30,775.0,109.0,2.6,24.3,568.0,80.49,62.41
2018,8,10,8,45,790.5,112.5,2.6,25.1,612.5,81.27,62.66
2018,8,10,9,0,806.0,116.0,2.6,25.9,657.0,81.96,62.84
2018,8,10,9,15,811.5,122.5,2.65,26.65,695.5,104.15,63.65
2018,8,10,9,30,817.0,129.0,2.7,27.4,734.0,158.53,88.41
2018,8,10,9,45,818.0,136.5,2.75,28.1,767.0,213.82,126.04
2018,8,10,10,0,819.0,144.0,2.8,28.8,800.0,269.4,169.67
2018,8,10,10,15,827.5,146.0,2.85,29.3,829.0,323.41,214.3
2018,8,10,10,30,836.0,148.0,2.9,29.8,858.0,378.08,259.88
2018,8,10,10,45,843.0,148.5,3.0,30.3,880.5,431.57,304.16
2018,8,10,11,0,850.0,149.0,3.1,30.8,903.0,485.1,347.45
2018,8,10,11,15,854.0,150.0,3.15,31.05,918.0,537.37,388.95
2018,8,10,11,30,858.0,151.0,3.2,31.3,933.0,587.43,427.75
2018,8,10,11,45,859.5,150.5,3.3,31.6,939.5,634.04,463.16
2018,8,10,12,0,861.0,150.0,3.4,31.9,946.0,679.25,496.72
2018,8,10,12,15,859.0,151.5,3.4,32.2,945.0,722.0,527.39
2018,8,10,12,30,857.0,153.0,3.4,32.5,944.0,762.78,555.99
2018,8,10,12,45,852.0,154.5,3.45,32.75,935.0,807.7,586.84
2018,8,10,13,0,847.0,156.0,3.5,33.0,926.0,842.71,609.75
2018,8,10,13,15,843.5,154.5,3.55,33.05,910.0,873.36,630.23
2018,8,10,13,30,840.0,153.0,3.6,33.1,894.0,901.01,648.78
2018,8,10,13,45,834.5,151.0,3.65,33.15,871.0,923.25,663.87
2018,8,10,14,0,829.0,149.0,3.7,33.2,848.0,942.14,676.92
2018,8,10,14,15,821.0,146.5,3.75,32.95,818.5,954.76,686.88
2018,8,10,14,30,813.0,144.0,3.8,32.7,789.0,963.84,694.76
2018,8,10,14,45,802.0,141.0,3.9,32.45,753.0,965.92,698.58
2018,8,10,15,0,791.0,138.0,4.0,32.2,717.0,964.43,700.26
2018,8,10,15,15,776.0,135.5,4.0,32.2,676.0,955.98,696.27
2018,8,10,15,30,761.0,133.0,4.0,32.2,635.0,951.34,694.98
2018,8,10,15,45,741.5,129.0,4.0,31.25,589.5,930.4,685.62
2018,8,10,16,0,722.0,125.0,4.0,30.3,544.0,906.42,674.22
2018,8,10,16,15,696.5,120.0,3.9,29.55,495.0,872.43,654.8
2018,8,10,16,30,671.0,115.0,3.8,28.8,446.0,835.96,633.41
