Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,16,45,638.5,108.5,3.75,28.05,395.5,788.72,604.18
2018,8,10,17,0,606.0,102.0,3.7,27.3,345.0,739.84,572.98
2018,8,10,17,15,562.5,94.0,3.55,26.25,294.5,677.74,531.25
2018,8,10,17,30,519.0,86.0,3.4,25.2,244.0,615.22,487.49
2018,8,10,17,45,459.0,75.5,3.25,24.2,195.5,535.68,428.47
2018,8,10,18,0,399.0,65.0,3.1,23.2,147.0,455.03,365.64
2018,8,10,18,15,316.5,52.0,3.05,22.35,105.5,361.69,289.27
2018,8,10,18,30,234.0,39.0,3.0,21.5,64.0,274.83,211.05
2018,8,10,18,45,139.0,23.5,2.95,20.65,36.5,162.74,38.15
2018,8,10,19,0,44.0,8.0,2.9,19.8,9.0,36.62,0.0
2018,8,10,19,15,22.0,4.0,2.95,19.45,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.05,18.7,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.95,16.85,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,11,5,15,30.0,6.0,3.05,15.3,6.5,0.0,0.0
2018,8,11,5,30,60.0,12.0,3.2,15.7,13.0,10.24,0.0
2018,8,11,5,45,153.5,27.5,3.3,16.1,42.5,21.31,7.12
2018,8,11,6,0,247.0,43.0,3.4,16.5,72.0,33.04,22.38
2018,8,11,6,15,323.5,56.5,3.4,17.15,114.5,43.01,31.83
2018,8,11,6,30,400.0,70.0,3.4,17.8,157.0,52.76,40.73
2018,8,11,6,45,455.5,81.5,3.4,18.45,206.0,60.73,47.83
2018,8,11,7,0,511.0,93.0,3.4,19.1,255.0,70.66,56.41
2018,8,11,7,15,551.0,102.0,3.45,19.85,305.0,75.66,60.48
2018,8,11,7,30,591.0,111.0,3.5,20.6,355.0,80.44,64.25
2018,8,11,7,45,620.5,119.0,3.55,21.4,405.0,84.13,66.97
2018,8,11,8,0,650.0,127.0,3.6,22.2,455.0,87.6,69.47
2018,8,11,8,15,672.0,133.5,3.6,22.8,502.5,89.72,70.84
2018,8,11,8,30,694.0,140.0,3.6,23.4,550.0,91.66,72.06
2018,8,11,8,45,710.5,146.5,3.6,24.0,594.5,93.33,73.05
2018,8,11,9,0,727.0,153.0,3.6,24.6,639.0,94.8,73.89
2018,8,11,9,15,736.5,160.0,3.65,25.15,678.5,113.87,73.71
2018,8,11,9,30,746.0,167.0,3.7,25.7,718.0,165.74,97.63
2018,8,11,9,45,751.0,174.0,3.7,26.25,751.5,218.44,133.56
2018,8,11,10,0,756.0,181.0,3.7,26.8,785.0,272.02,175.71
2018,8,11,10,15,763.5,184.5,3.75,27.1,813.5,324.69,219.59
2018,8,11,10,30,771.0,188.0,3.8,27.4,842.0,378.08,264.55
2018,8,11,10,45,764.0,197.5,3.8,27.75,859.5,430.58,308.53
2018,8,11,11,0,757.0,207.0,3.8,28.1,877.0,482.08,350.64
2018,8,11,11,15,749.0,214.5,3.85,28.2,886.5,530.53,389.77
2018,8,11,11,30,741.0,222.0,3.9,28.3,896.0,577.56,426.79
2018,8,11,11,45,764.5,211.0,3.95,28.4,911.5,627.43,465.14
2018,8,11,12,0,788.0,200.0,4.0,28.5,927.0,675.85,501.79
2018,8,11,12,15,791.0,198.0,4.1,28.45,927.0,718.55,534.0
2018,8,11,12,30,794.0,196.0,4.2,28.4,927.0,759.67,564.62
2018,8,11,12,45,796.0,192.0,4.25,28.35,919.5,796.51,591.75
2018,8,11,13,0,798.0,188.0,4.3,28.3,912.0,831.1,617.04
2018,8,11,13,15,793.5,186.5,4.35,28.05,896.0,860.0,637.95
2018,8,11,13,30,789.0,185.0,4.4,27.8,880.0,885.94,656.75
2018,8,11,13,45,776.0,186.0,4.4,27.6,854.5,903.45,669.62
2018,8,11,14,0,763.0,187.0,4.4,27.4,829.0,925.55,685.76
2018,8,11,14,15,759.5,181.5,4.4,27.0,801.5,939.12,696.79
2018,8,11,14,30,756.0,176.0,4.4,26.6,774.0,949.33,705.78
2018,8,11,14,45,744.0,172.0,4.4,26.25,738.0,949.47,708.04
2018,8,11,15,0,732.0,168.0,4.4,25.9,702.0,946.13,708.16
2018,8,11,15,15,713.5,164.5,4.4,25.9,660.0,933.46,701.12
2018,8,11,15,30,695.0,161.0,4.4,25.9,618.0,917.45,691.96
2018,8,11,15,45,678.0,154.5,4.25,25.0,574.0,896.39,681.09
2018,8,11,16,0,661.0,148.0,4.1,24.1,530.0,872.31,668.08
2018,8,11,16,15,637.0,140.5,4.05,23.5,482.0,837.36,646.95
2018,8,11,16,30,613.0,133.0,4.0,22.9,434.0,799.95,623.78
2018,8,11,16,45,581.0,125.0,3.9,22.35,384.5,752.08,592.17
2018,8,11,17,0,549.0,117.0,3.8,21.8,335.0,694.92,552.92
2018,8,11,17,15,503.5,105.0,3.75,21.15,283.0,628.6,505.85
2018,8,11,17,30,458.0,93.0,3.7,20.5,231.0,562.62,457.21
2018,8,11,17,45,402.5,81.5,3.6,19.85,185.5,489.72,400.79
2018,8,11,18,0,347.0,70.0,3.5,19.2,140.0,419.24,343.38
2018,8,11,18,15,270.0,54.0,3.45,18.65,99.0,328.1,266.08
2018,8,11,18,30,193.0,38.0,3.4,18.1,58.0,242.62,187.07
2018,8,11,18,45,113.0,22.5,3.35,17.55,32.5,140.86,9.09
2018,8,11,19,0,33.0,7.0,3.3,17.0,7.0,28.27,0.0
2018,8,11,19,15,16.5,3.5,3.25,16.75,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,12,5,15,21.0,4.5,2.1,14.25,5.0,0.0,0.0
2018,8,12,5,30,42.0,9.0,2.3,14.7,10.0,7.68,0.0
2018,8,12,5,45,116.5,26.0,2.5,15.15,37.5,20.1,5.44
2018,8,12,6,0,191.0,43.0,2.7,15.6,65.0,32.87,22.24
2018,8,12,6,15,263.0,59.5,2.6,16.25,106.5,44.94,33.61
2018,8,12,6,30,335.0,76.0,2.5,16.9,148.0,56.7,44.32
2018,8,12,6,45,391.0,89.5,2.45,17.55,195.5,65.89,52.53
2018,8,12,7,0,447.0,103.0,2.4,18.2,243.0,74.81,60.23
2018,8,12,7,15,492.0,112.5,2.4,18.95,292.5,80.64,65.01
2018,8,12,7,30,537.0,122.0,2.4,19.7,342.0,86.27,69.49
2018,8,12,7,45,572.5,129.0,2.35,20.45,391.5,90.97,73.06
2018,8,12,8,0,608.0,136.0,2.3,21.2,441.0,93.49,74.72
2018,8,12,8,15,636.0,141.5,2.35,22.0,489.0,94.73,75.27
2018,8,12,8,30,664.0,147.0,2.4,22.8,537.0,95.88,75.74
2018,8,12,8,45,687.0,151.0,2.4,23.65,582.5,95.88,75.24
2018,8,12,9,0,710.0,155.0,2.4,24.5,628.0,95.84,74.73
2018,8,12,9,15,731.0,156.0,2.5,25.2,669.5,109.97,71.4
2018,8,12,9,30,752.0,157.0,2.6,25.9,711.0,159.01,92.24
2018,8,12,9,45,771.0,155.5,2.65,26.65,747.5,216.59,130.88
2018,8,12,10,0,790.0,154.0,2.7,27.4,784.0,267.57,170.13
2018,8,12,10,15,801.0,155.5,2.85,27.9,814.0,320.48,213.91
2018,8,12,10,30,812.0,157.0,3.0,28.4,844.0,374.37,259.03
2018,8,12,10,45,820.0,158.0,3.1,28.85,867.0,427.51,303.26
2018,8,12,11,0,828.0,159.0,3.2,29.3,890.0,480.86,346.68
2018,8,12,11,15,833.0,158.5,3.35,29.6,904.5,531.62,387.49
2018,8,12,11,30,838.0,158.0,3.5,29.9,919.0,581.78,426.81
2018,8,12,11,45,840.5,157.5,3.6,30.2,926.0,629.65,463.39
2018,8,12,12,0,843.0,157.0,3.7,30.5,933.0,676.25,498.16
2018,8,12,12,15,842.5,157.0,3.8,30.55,932.0,719.72,530.49
2018,8,12,12,30,842.0,157.0,3.9,30.6,931.0,761.24,560.89
2018,8,12,12,45,840.0,156.5,3.95,30.7,922.5,798.99,587.96
2018,8,12,13,0,838.0,156.0,4.0,30.8,914.0,834.24,612.04
2018,8,12,13,15,834.5,154.5,4.1,30.65,898.5,864.6,633.42
2018,8,12,13,30,831.0,153.0,4.2,30.5,883.0,891.99,652.91
2018,8,12,13,45,826.0,150.5,4.25,30.35,860.0,913.93,668.65
2018,8,12,14,0,821.0,148.0,4.3,30.2,837.0,932.56,682.34
2018,8,12,14,15,813.5,145.0,4.35,29.8,807.0,944.94,692.74
2018,8,12,14,30,806.0,142.0,4.4,29.4,777.0,953.8,701.01
2018,8,12,14,45,796.0,138.5,4.4,29.05,741.5,956.17,704.77
2018,8,12,15,0,786.0,135.0,4.4,28.7,706.0,954.99,706.37
2018,8,12,15,15,771.0,132.0,4.4,28.7,665.0,945.9,701.85
2018,8,12,15,30,756.0,129.0,4.4,28.7,624.0,933.38,695.19
2018,8,12,15,45,736.5,124.5,4.35,27.6,578.0,918.62,689.9
2018,8,12,16,0,717.0,120.0,4.3,26.5,532.0,893.97,677.78
2018,8,12,16,15,648.5,123.0,4.25,25.8,470.5,827.45,635.05
2018,8,12,16,30,580.0,126.0,4.2,25.1,409.0,759.08,590.12
2018,8,12,16,45,596.5,110.0,4.1,24.35,372.5,748.9,586.43
2018,8,12,17,0,613.0,94.0,4.0,23.6,336.0,735.18,579.53
2018,8,12,17,15,576.0,86.0,3.85,22.65,287.5,679.03,540.89
2018,8,12,17,30,539.0,78.0,3.7,21.7,239.0,622.3,500.37
2018,8,12,17,45,466.0,69.0,3.6,20.8,188.5,533.1,432.68
2018,8,12,18,0,393.0,60.0,3.5,19.9,138.0,442.02,360.24
2018,8,12,18,15,321.5,47.5,3.4,19.25,99.0,358.47,289.86
2018,8,12,18,30,250.0,35.0,3.3,18.6,60.0,280.83,214.53
2018,8,12,18,45,148.0,21.5,3.2,17.9,34.0,162.69,0.0
2018,8,12,19,0,46.0,8.0,3.1,17.2,8.0,37.84,0.0
2018,8,12,19,15,23.0,4.0,3.05,16.9,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,13,5,15,30.0,5.5,2.45,13.55,6.0,0.0,0.0
2018,8,13,5,30,60.0,11.0,2.7,14.0,12.0,9.39,0.0
2018,8,13,5,45,158.5,25.5,2.9,14.45,40.5,19.81,4.09
2018,8,13,6,0,257.0,40.0,3.1,14.9,69.0,30.86,20.51
2018,8,13,6,15,276.5,52.0,3.1,15.45,98.0,39.51,28.95
2018,8,13,6,30,296.0,64.0,3.1,16.0,127.0,47.84,36.68
2018,8,13,6,45,182.0,89.0,3.1,16.5,131.0,65.95,52.8
2018,8,13,7,0,68.0,114.0,3.1,17.0,135.0,86.46,70.73
2018,8,13,7,15,118.0,132.5,3.1,17.55,177.5,96.95,79.6
2018,8,13,7,30,168.0,151.0,3.1,18.1,220.0,109.59,90.13
2018,8,13,7,45,246.5,163.5,3.05,18.7,279.0,112.95,92.49
2018,8,13,8,0,325.0,176.0,3.0,19.3,338.0,120.86,98.69
2018,8,13,8,15,482.5,160.5,3.0,19.9,429.0,105.13,84.77
2018,8,13,8,30,640.0,145.0,3.0,20.5,520.0,94.29,75.13
2018,8,13,8,45,700.5,137.5,3.0,21.15,578.0,87.8,69.23
2018,8,13,9,0,761.0,130.0,3.0,21.8,636.0,90.56,71.18
2018,8,13,9,15,769.0,137.0,3.05,22.3,675.5,107.62,70.76
2018,8,13,9,30,777.0,144.0,3.1,22.8,715.0,160.46,94.01
2018,8,13,9,45,779.5,151.0,3.15,23.3,747.5,213.72,130.23
2018,8,13,10,0,782.0,158.0,3.2,23.8,780.0,267.44,172.96
2018,8,13,10,15,789.5,161.5,3.25,24.2,809.0,320.42,217.55
2018,8,13,10,30,797.0,165.0,3.3,24.6,838.0,374.03,263.23
2018,8,13,10,45,802.0,167.5,3.4,25.0,859.5,426.43,307.66
2018,8,13,11,0,807.0,170.0,3.5,25.4,881.0,478.77,351.11
2018,8,13,11,15,809.5,171.0,3.6,25.5,894.5,528.55,392.06
2018,8,13,11,30,812.0,172.0,3.7,25.6,908.0,577.58,431.43
2018,8,13,11,45,812.5,174.5,3.8,25.7,915.5,625.66,469.11
2018,8,13,12,0,813.0,177.0,3.9,25.8,923.0,672.46,505.0
2018,8,13,12,15,818.5,173.0,4.0,25.7,924.0,715.9,538.35
2018,8,13,12,30,824.0,169.0,4.1,25.6,925.0,757.77,570.09
2018,8,13,12,45,829.5,163.5,4.15,25.5,918.5,796.49,599.09
2018,8,13,13,0,835.0,158.0,4.2,25.4,912.0,833.03,625.41
2018,8,13,13,15,830.5,157.5,4.3,25.15,896.0,863.45,647.59
2018,8,13,13,30,826.0,157.0,4.4,24.9,880.0,890.88,667.83
2018,8,13,13,45,819.5,155.5,4.45,24.6,857.0,912.42,684.09
2018,8,13,14,0,813.0,154.0,4.5,24.3,834.0,930.61,698.23
2018,8,13,14,15,804.0,152.0,4.5,23.9,804.0,942.55,708.34
2018,8,13,14,30,795.0,150.0,4.5,23.5,774.0,950.96,716.26
2018,8,13,14,45,783.5,146.5,4.55,23.1,737.5,951.83,719.64
2018,8,13,15,0,772.0,143.0,4.6,22.7,701.0,949.13,720.78
2018,8,13,15,15,756.5,139.5,4.6,22.7,660.0,946.25,720.43
2018,8,13,15,30,741.0,136.0,4.6,22.7,619.0,933.12,713.13
2018,8,13,15,45,721.5,132.0,4.5,21.6,574.0,912.2,702.85
2018,8,13,16,0,702.0,128.0,4.4,20.5,529.0,888.27,690.41
2018,8,13,16,15,676.5,122.0,4.3,19.9,480.0,853.19,668.7
2018,8,13,16,30,651.0,116.0,4.2,19.3,431.0,815.68,644.96
2018,8,13,16,45,617.0,109.5,4.1,18.75,381.0,767.26,612.57
2018,8,13,17,0,583.0,103.0,4.0,18.2,331.0,717.28,578.2
2018,8,13,17,15,538.5,94.0,3.9,17.65,280.5,653.54,532.18
2018,8,13,17,30,494.0,85.0,3.8,17.1,230.0,589.53,484.2
2018,8,13,17,45,433.0,74.0,3.65,16.6,183.0,504.56,417.22
2018,8,13,18,0,372.0,63.0,3.5,16.1,136.0,429.23,355.04
2018,8,13,18,15,288.0,49.0,3.45,15.7,95.5,334.67,273.71
2018,8,13,18,30,204.0,35.0,3.4,15.3,55.0,246.93,188.15
2018,8,13,18,45,117.0,20.5,3.3,14.95,30.5,137.35,0.0
2018,8,13,19,0,30.0,6.0,3.2,14.6,6.0,25.3,0.0
2018,8,13,19,15,15.0,3.0,3.15,14.4,3.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,14,5,15,10.5,3.5,2.55,13.85,3.5,0.0,0.0
2018,8,14,5,30,21.0,7.0,2.8,14.2,7.0,5.97,0.0
2018,8,14,5,45,39.0,19.0,3.05,14.6,22.0,15.49,0.8
2018,8,14,6,0,57.0,31.0,3.3,15.0,37.0,25.03,15.49
2018,8,14,6,15,102.5,50.0,3.35,15.4,68.5,38.34,27.91
2018,8,14,6,30,148.0,69.0,3.4,15.8,100.0,52.04,40.38
2018,8,14,6,45,75.0,76.0,3.45,16.2,92.0,58.8,46.55
2018,8,14,7,0,2.0,83.0,3.5,16.6,84.0,67.02,53.78
2018,8,14,7,15,9.5,104.5,3.5,17.0,108.5,83.42,68.0
2018,8,14,7,30,17.0,126.0,3.5,17.4,133.0,99.63,81.79
2018,8,14,7,45,9.5,95.5,3.45,17.8,99.5,78.41,63.0
2018,8,14,8,0,2.0,65.0,3.4,18.2,66.0,53.93,41.48
2018,8,14,8,15,1.0,90.5,3.4,18.6,91.0,75.15,59.59
2018,8,14,8,30,0.0,116.0,3.4,19.0,116.0,94.88,76.14
2018,8,14,8,45,1.0,139.0,3.35,19.4,139.5,112.34,90.56
2018,8,14,9,0,2.0,162.0,3.3,19.8,163.0,129.48,104.54
2018,8,14,9,15,4.5,180.0,3.35,20.2,183.0,143.08,110.31
2018,8,14,9,30,7.0,198.0,3.4,20.6,203.0,157.64,121.23
2018,8,14,9,45,13.5,236.5,3.4,20.95,247.0,187.9,144.28
2018,8,14,10,0,20.0,275.0,3.4,21.3,291.0,219.13,167.87
2018,8,14,10,15,18.0,273.0,3.4,21.6,287.5,220.38,168.52
2018,8,14,10,30,16.0,271.0,3.4,21.9,284.0,221.09,168.86
2018,8,14,10,45,26.5,307.5,3.45,22.2,330.5,246.89,188.26
2018,8,14,11,0,37.0,344.0,3.5,22.5,377.0,282.86,215.35
2018,8,14,11,15,50.5,374.0,3.55,22.7,419.5,317.83,241.61
2018,8,14,11,30,64.0,404.0,3.6,22.9,462.0,355.28,269.64
2018,8,14,11,45,90.5,408.5,3.65,23.15,491.0,383.34,290.72
2018,8,14,12,0,117.0,413.0,3.7,23.4,520.0,415.31,314.8
2018,8,14,12,15,229.0,381.0,3.75,23.45,590.5,481.67,366.01
2018,8,14,12,30,341.0,349.0,3.8,23.5,661.0,555.31,422.31
2018,8,14,12,45,371.5,343.5,3.85,23.5,680.5,603.79,458.4
2018,8,14,13,0,402.0,338.0,3.9,23.5,700.0,647.74,491.21
2018,8,14,13,15,450.5,317.0,3.95,23.4,716.0,693.37,525.84
2018,8,14,13,30,499.0,296.0,4.0,23.3,732.0,739.34,560.59
2018,8,14,13,45,607.5,246.0,4.05,23.2,762.5,815.68,617.96
2018,8,14,14,0,716.0,196.0,4.1,23.1,793.0,889.69,672.18
2018,8,14,14,15,763.5,168.5,4.15,22.75,784.5,920.18,694.77
2018,8,14,14,30,811.0,141.0,4.2,22.4,776.0,956.3,721.66
2018,8,14,14,45,802.0,137.5,4.2,22.1,740.5,959.68,725.84
2018,8,14,15,0,793.0,134.0,4.2,21.8,705.0,959.5,728.02
2018,8,14,15,15,778.0,130.5,4.2,21.8,663.5,949.86,723.02
2018,8,14,15,30,763.0,127.0,4.2,21.8,622.0,936.75,715.82
2018,8,14,15,45,745.5,122.0,4.2,20.9,576.5,923.16,710.86
2018,8,14,16,0,728.0,117.0,4.2,20.0,531.0,899.76,698.99
2018,8,14,16,15,705.0,111.5,4.15,19.5,482.5,867.45,679.36
2018,8,14,16,30,682.0,106.0,4.1,19.0,434.0,832.63,657.66
2018,8,14,16,45,650.5,99.5,4.1,18.5,383.5,786.16,627.16
2018,8,14,17,0,619.0,93.0,4.1,18.0,333.0,738.07,594.6
2018,8,14,17,15,563.0,87.0,4.0,17.5,280.5,666.88,542.93
2018,8,14,17,30,507.0,81.0,3.9,17.0,228.0,595.82,489.43
2018,8,14,17,45,379.5,72.5,3.8,16.5,170.0,456.12,378.87
2018,8,14,18,0,252.0,64.0,3.7,16.0,112.0,331.6,275.04
2018,8,14,18,15,171.5,48.0,3.55,15.6,76.0,222.63,181.65
2018,8,14,18,30,91.0,32.0,3.4,15.2,40.0,138.48,101.95
2018,8,14,18,45,51.0,17.5,3.25,14.85,21.5,72.63,0.0
2018,8,14,19,0,11.0,3.0,3.1,14.5,3.0,9.94,0.0
2018,8,14,19,15,5.5,1.5,3.05,14.35,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,15,5,15,18.0,3.0,2.25,13.95,3.5,0.0,0.0
2018,8,15,5,30,36.0,6.0,2.4,14.4,7.0,5.12,0.0
2018,8,15,5,45,74.0,14.5,2.6,14.8,21.0,11.24,0.0
2018,8,15,6,0,112.0,23.0,2.8,15.2,35.0,17.63,9.16
2018,8,15,6,15,112.5,30.5,2.8,15.65,48.5,24.32,15.63
2018,8,15,6,30,113.0,38.0,2.8,16.1,62.0,29.92,20.85
2018,8,15,6,45,56.5,46.0,2.8,16.55,58.0,37.43,27.62
2018,8,15,7,0,0.0,54.0,2.8,17.0,54.0,44.69,34.03
2018,8,15,7,15,0.0,61.5,2.8,17.55,61.5,50.94,39.41
2018,8,15,7,30,0.0,69.0,2.8,18.1,69.0,57.2,44.69
2018,8,15,7,45,0.0,81.5,2.75,18.6,81.5,67.62,53.49
2018,8,15,8,0,0.0,94.0,2.7,19.1,94.0,77.54,61.73
2018,8,15,8,15,0.5,115.5,2.7,19.6,116.0,94.13,75.56
2018,8,15,8,30,1.0,137.0,2.7,20.1,138.0,110.42,88.94
2018,8,15,8,45,22.0,171.0,2.7,20.6,185.5,128.45,103.6
2018,8,15,9,0,43.0,205.0,2.7,21.1,233.0,150.38,121.3
2018,8,15,9,15,77.0,251.5,2.75,21.55,306.0,180.65,138.42
2018,8,15,9,30,111.0,298.0,2.8,22.0,379.0,207.22,155.35
2018,8,15,9,45,89.5,320.0,2.8,22.45,387.5,240.56,180.63
2018,8,15,10,0,68.0,342.0,2.8,22.9,396.0,259.83,195.69
2018,8,15,10,15,139.0,361.0,2.9,23.25,476.0,289.77,215.93
2018,8,15,10,30,210.0,380.0,3.0,23.6,556.0,339.44,252.03
2018,8,15,10,45,401.5,316.5,3.1,23.95,664.5,373.79,275.73
2018,8,15,11,0,593.0,253.0,3.2,24.3,773.0,440.3,325.77
2018,8,15,11,15,687.5,209.5,3.3,24.5,822.0,493.98,368.31
2018,8,15,11,30,782.0,166.0,3.4,24.7,871.0,555.34,416.5
2018,8,15,11,45,837.0,142.5,3.5,24.85,902.5,611.2,460.24
2018,8,15,12,0,892.0,119.0,3.6,25.0,934.0,671.71,506.64
2018,8,15,12,15,891.0,119.5,3.65,25.05,933.0,715.27,539.73
2018,8,15,12,30,890.0,120.0,3.7,25.1,932.0,756.74,570.76
2018,8,15,12,45,887.5,120.0,3.8,25.1,923.5,794.37,597.81
2018,8,15,13,0,885.0,120.0,3.9,25.1,915.0,829.41,622.52
2018,8,15,13,15,882.0,119.0,3.95,24.95,899.0,860.37,644.58
2018,8,15,13,30,879.0,118.0,4.0,24.8,883.0,888.37,664.69
2018,8,15,13,45,874.5,116.0,4.1,24.65,860.0,910.96,681.46
2018,8,15,14,0,870.0,114.0,4.2,24.5,837.0,930.24,696.16
2018,8,15,14,15,863.0,112.0,4.2,24.15,807.5,943.79,707.17
2018,8,15,14,30,856.0,110.0,4.2,23.8,778.0,953.86,716.03
2018,8,15,14,45,847.0,108.0,4.25,23.45,742.5,958.5,721.67
2018,8,15,15,0,838.0,106.0,4.3,23.1,707.0,959.65,725.16
2018,8,15,15,15,824.0,103.5,4.3,23.1,665.5,963.66,729.55
2018,8,15,15,30,810.0,101.0,4.3,23.1,624.0,952.53,723.7
2018,8,15,15,45,793.5,98.0,4.25,22.15,579.0,934.94,715.97
2018,8,15,16,0,777.0,95.0,4.2,21.2,534.0,914.18,706.03
2018,8,15,16,15,755.5,91.0,4.15,20.7,485.5,884.27,688.3
2018,8,15,16,30,734.0,87.0,4.1,20.2,437.0,851.66,668.44
2018,8,15,16,45,704.0,82.0,4.05,19.7,386.5,813.04,643.79
2018,8,15,17,0,674.0,77.0,4.0,19.2,336.0,767.39,613.26
2018,8,15,17,15,631.0,71.0,3.9,18.65,285.0,707.16,570.61
2018,8,15,17,30,588.0,65.0,3.8,18.1,234.0,646.69,526.01
2018,8,15,17,45,525.5,57.5,3.7,17.6,185.5,567.67,464.55
2018,8,15,18,0,463.0,50.0,3.6,17.1,137.0,490.62,401.47
2018,8,15,18,15,368.0,40.0,3.5,16.7,95.5,387.56,313.75
2018,8,15,18,30,273.0,30.0,3.4,16.3,54.0,290.98,213.06
2018,8,15,18,45,155.0,17.5,3.25,15.95,29.5,124.71,0.0
2018,8,15,19,0,37.0,5.0,3.1,15.6,5.0,4.27,0.0
2018,8,15,19,15,18.5,2.5,3.05,15.45,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,16,5,15,35.0,4.5,1.5,13.0,5.0,0.0,0.0
2018,8,16,5,30,70.0,9.0,1.8,13.6,10.0,7.68,0.0
2018,8,16,5,45,197.0,21.5,2.05,14.2,39.0,17.91,0.0
2018,8,16,6,0,324.0,34.0,2.3,14.8,68.0,28.04,17.82
2018,8,16,6,15,373.0,42.5,2.35,15.35,103.0,34.16,24.21
2018,8,16,6,30,422.0,51.0,2.4,15.9,138.0,40.13,29.86
2018,8,16,6,45,224.0,79.0,2.4,16.4,126.5,59.57,47.19
2018,8,16,7,0,26.0,107.0,2.4,16.9,115.0,81.49,66.41
2018,8,16,7,15,134.5,128.0,2.45,17.45,181.0,94.24,77.28
2018,8,16,7,30,243.0,149.0,2.5,18.0,247.0,104.6,85.87
2018,8,16,7,45,502.0,116.5,2.5,18.6,353.5,81.28,65.28
2018,8,16,8,0,761.0,84.0,2.5,19.2,460.0,66.12,51.86
2018,8,16,8,15,783.0,87.0,2.55,19.8,508.5,67.34,52.6
2018,8,16,8,30,805.0,90.0,2.6,20.4,557.0,68.5,53.28
2018,8,16,8,45,821.5,93.0,2.6,21.0,602.5,69.5,53.83
2018,8,16,9,0,838.0,96.0,2.6,21.6,648.0,80.86,63.12
2018,8,16,9,15,847.0,99.5,2.6,22.2,687.5,93.27,61.34
2018,8,16,9,30,856.0,103.0,2.6,22.8,727.0,147.49,81.89
2018,8,16,9,45,861.5,107.0,2.6,23.4,761.0,202.64,118.14
2018,8,16,10,0,867.0,111.0,2.6,24.0,795.0,258.35,162.06
2018,8,16,10,15,875.0,112.0,2.6,24.55,824.0,313.15,208.23
2018,8,16,10,30,883.0,113.0,2.6,25.1,853.0,368.32,255.38
2018,8,16,10,45,888.5,114.0,2.55,25.65,875.0,422.73,301.38
2018,8,16,11,0,894.0,115.0,2.5,26.2,897.0,476.83,345.93
2018,8,16,11,15,897.5,115.0,2.55,26.65,911.5,528.73,387.9
2018,8,16,11,30,901.0,115.0,2.6,27.1,926.0,579.68,427.88
2018,8,16,11,45,903.0,115.0,2.65,27.55,933.0,628.59,465.19
2018,8,16,12,0,905.0,115.0,2.7,28.0,940.0,676.01,500.37
2018,8,16,12,15,903.5,116.0,2.8,28.25,939.0,720.17,532.99
2018,8,16,12,30,902.0,117.0,2.9,28.5,938.0,762.18,563.45
2018,8,16,12,45,898.5,117.0,3.05,28.7,928.5,799.47,589.37
2018,8,16,13,0,895.0,117.0,3.2,28.9,919.0,834.05,613.01
2018,8,16,13,15,891.0,116.5,3.3,28.85,902.5,864.91,634.5
2018,8,16,13,30,887.0,116.0,3.4,28.8,886.0,892.72,654.04
2018,8,16,13,45,882.0,114.5,3.5,28.75,863.0,915.52,670.35
2018,8,16,14,0,877.0,113.0,3.6,28.7,840.0,934.98,684.62
2018,8,16,14,15,870.0,111.0,3.65,28.4,810.0,948.64,695.61
2018,8,16,14,30,863.0,109.0,3.7,28.1,780.0,958.79,704.5
2018,8,16,14,45,854.0,106.5,3.75,27.85,744.0,962.94,709.48
2018,8,16,15,0,845.0,104.0,3.8,27.6,708.0,963.54,712.32
2018,8,16,15,15,831.5,101.0,3.8,27.6,666.0,955.62,708.65
2018,8,16,15,30,818.0,98.0,3.8,27.6,624.0,955.99,710.76
2018,8,16,15,45,802.0,94.5,3.85,26.65,578.5,938.21,703.66
2018,8,16,16,0,786.0,91.0,3.9,25.7,533.0,917.22,694.44
2018,8,16,16,15,765.0,87.0,3.85,25.0,484.5,887.66,677.93
2018,8,16,16,30,744.0,83.0,3.8,24.3,436.0,855.4,659.28
2018,8,16,16,45,714.5,78.5,3.75,23.6,385.5,811.95,632.19
2018,8,16,17,0,685.0,74.0,3.7,22.9,335.0,772.56,607.27
2018,8,16,17,15,642.5,68.5,3.6,22.05,284.0,713.26,566.7
2018,8,16,17,30,600.0,63.0,3.5,21.2,233.0,653.7,524.09
2018,8,16,17,45,537.0,55.5,3.4,20.35,184.0,574.01,463.58
2018,8,16,18,0,474.0,48.0,3.3,19.5,135.0,496.39,401.26
2018,8,16,18,15,377.0,38.0,3.2,18.85,93.5,391.69,313.19
2018,8,16,18,30,280.0,28.0,3.1,18.2,52.0,292.22,206.06
2018,8,16,18,45,158.5,16.5,3.0,17.5,28.0,126.03,0.0
2018,8,16,19,0,37.0,5.0,2.9,16.8,4.0,0.0,0.0
2018,8,16,19,15,18.5,2.5,2.8,16.6,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,5,15,36.0,4.0,1.35,13.85,4.5,0.0,0.0
2018,8,17,5,30,72.0,8.0,1.6,14.4,9.0,6.83,0.0
2018,8,17,5,45,202.5,20.5,1.8,14.95,38.0,17.08,0.0
2018,8,17,6,0,333.0,33.0,2.0,15.5,67.0,27.26,16.97
2018,8,17,6,15,384.0,41.5,2.0,16.15,102.5,33.43,23.46
2018,8,17,6,30,435.0,50.0,2.0,16.8,138.0,39.45,29.14
2018,8,17,6,45,296.5,78.5,1.95,17.45,146.5,57.62,45.27
2018,8,17,7,0,158.0,107.0,1.9,18.1,155.0,80.33,65.08
2018,8,17,7,15,420.5,92.5,1.9,18.85,252.5,66.66,52.9
2018,8,17,7,30,683.0,78.0,1.9,19.6,350.0,57.96,45.07
2018,8,17,7,45,731.5,77.5,1.85,20.35,405.0,62.19,48.43
2018,8,17,8,0,780.0,77.0,1.8,21.1,460.0,61.4,47.42
2018,8,17,8,15,802.0,80.0,1.75,21.95,509.5,62.83,48.3
2018,8,17,8,30,824.0,83.0,1.7,22.8,559.0,73.32,56.82
2018,8,17,8,45,840.5,85.0,1.7,23.65,604.5,74.61,57.51
2018,8,17,9,0,857.0,87.0,1.7,24.5,650.0,75.79,58.12
2018,8,17,9,15,870.0,88.5,1.75,25.4,691.0,85.93,55.49
2018,8,17,9,30,883.0,90.0,1.8,26.3,732.0,140.48,74.6
2018,8,17,9,45,893.5,91.5,1.8,27.15,768.0,196.23,109.95
2018,8,17,10,0,904.0,93.0,1.8,28.0,804.0,253.04,153.53
2018,8,17,10,15,911.5,93.5,1.85,28.7,833.0,309.25,199.96
2018,8,17,10,30,919.0,94.0,1.9,29.4,862.0,365.73,247.25
2018,8,17,10,45,924.5,94.5,2.0,30.1,884.5,421.52,293.56
2018,8,17,11,0,930.0,95.0,2.1,30.8,907.0,476.93,338.41
2018,8,17,11,15,933.5,95.0,2.15,31.35,921.5,530.4,380.59
2018,8,17,11,30,937.0,95.0,2.2,31.9,936.0,582.83,420.64
2018,8,17,11,45,939.5,95.0,2.25,32.45,944.0,633.43,458.11
2018,8,17,12,0,942.0,95.0,2.3,33.0,952.0,682.48,493.35
2018,8,17,12,15,941.5,96.0,2.4,33.3,951.5,728.57,526.39
2018,8,17,12,30,941.0,97.0,2.5,33.6,951.0,772.47,557.08
2018,8,17,12,45,938.5,97.0,2.6,33.85,942.0,811.58,582.66
2018,8,17,13,0,936.0,97.0,2.7,34.1,933.0,847.94,606.36
2018,8,17,13,15,933.5,96.5,2.8,34.0,917.5,880.9,628.73
2018,8,17,13,30,931.0,96.0,2.9,33.9,902.0,910.79,649.19
2018,8,17,13,45,926.5,95.0,3.0,33.85,878.5,935.17,666.09
2018,8,17,14,0,922.0,94.0,3.1,33.8,855.0,956.13,680.97
2018,8,17,14,15,915.5,92.5,3.15,33.55,825.0,971.18,692.44
2018,8,17,14,30,909.0,91.0,3.2,33.3,795.0,982.6,701.83
2018,8,17,14,45,900.5,89.5,3.25,33.0,759.0,988.44,708.0
2018,8,17,15,0,892.0,88.0,3.3,32.7,723.0,990.65,712.07
2018,8,17,15,15,879.5,86.0,3.3,32.7,680.5,984.72,709.87
2018,8,17,15,30,867.0,84.0,3.3,32.7,638.0,975.24,705.59
2018,8,17,15,45,851.5,81.5,3.35,31.8,592.0,958.77,699.79
2018,8,17,16,0,836.0,79.0,3.4,30.9,546.0,939.08,691.87
2018,8,17,16,15,815.0,76.0,3.4,30.2,496.5,921.35,684.3
2018,8,17,16,30,794.0,73.0,3.4,29.5,447.0,889.72,667.15
2018,8,17,16,45,764.5,69.5,3.4,28.75,395.0,846.79,641.94
2018,8,17,17,0,735.0,66.0,3.4,28.0,343.0,801.91,614.53
2018,8,17,17,15,693.0,61.5,3.3,26.9,291.0,742.7,575.94
2018,8,17,17,30,651.0,57.0,3.2,25.8,239.0,682.8,534.85
2018,8,17,17,45,587.5,50.5,3.1,24.7,188.5,609.13,480.84
2018,8,17,18,0,524.0,44.0,3.0,23.6,138.0,531.25,420.04
2018,8,17,18,15,422.5,35.5,2.9,22.7,95.5,423.69,331.38
2018,8,17,18,30,321.0,27.0,2.8,21.8,53.0,318.51,212.22
2018,8,17,18,45,176.0,15.5,2.7,20.9,28.0,137.19,0.0
2018,8,17,19,0,31.0,4.0,2.6,20.0,3.0,0.0,0.0
2018,8,17,19,15,15.5,2.0,2.6,19.55,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.55,18.7,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,18,5,15,37.5,4.0,1.45,14.15,4.5,0.0,0.0
2018,8,18,5,30,75.0,8.0,1.7,14.8,9.0,6.83,0.0
2018,8,18,5,45,213.5,20.0,2.0,15.4,38.5,16.71,0.0
2018,8,18,6,0,352.0,32.0,2.3,16.0,68.0,26.5,16.15
2018,8,18,6,15,446.5,41.0,2.25,16.75,113.5,33.35,23.29
2018,8,18,6,30,541.0,50.0,2.2,17.5,159.0,40.14,29.63
2018,8,18,6,45,602.0,56.5,2.15,18.25,210.5,44.64,33.73
2018,8,18,7,0,663.0,63.0,2.1,19.0,262.0,49.09,37.6
2018,8,18,7,15,704.0,67.5,2.05,20.0,315.0,56.42,43.79
2018,8,18,7,30,745.0,72.0,2.0,21.0,368.0,59.34,46.01
2018,8,18,7,45,775.0,75.5,2.0,22.05,420.5,61.31,47.34
2018,8,18,8,0,805.0,79.0,2.0,23.1,473.0,63.25,48.61
2018,8,18,8,15,826.5,82.0,1.95,24.05,523.0,64.65,49.42
2018,8,18,8,30,848.0,85.0,1.9,25.0,573.0,75.01,57.73
2018,8,18,8,45,864.0,87.5,1.9,26.0,619.5,76.62,58.62
2018,8,18,9,0,880.0,90.0,1.9,27.0,666.0,78.09,59.42
2018,8,18,9,15,881.0,97.5,1.95,27.8,705.0,90.14,68.93
2018,8,18,9,30,882.0,105.0,2.0,28.6,744.0,148.18,80.25
2018,8,18,9,45,877.0,114.5,2.05,29.4,776.0,206.87,117.8
2018,8,18,10,0,872.0,124.0,2.1,30.2,808.0,265.01,162.35
2018,8,18,10,15,880.0,126.0,2.15,30.8,838.0,321.09,208.01
2018,8,18,10,30,888.0,128.0,2.2,31.4,868.0,377.57,254.68
2018,8,18,10,45,894.0,128.5,2.25,32.05,890.5,432.51,299.7
2018,8,18,11,0,900.0,129.0,2.3,32.7,913.0,487.17,343.37
2018,8,18,11,15,903.5,130.0,2.4,33.15,928.0,540.49,385.22
2018,8,18,11,30,907.0,131.0,2.5,33.6,943.0,592.9,425.16
2018,8,18,11,45,909.0,131.5,2.6,34.05,950.5,642.94,462.3
2018,8,18,12,0,911.0,132.0,2.7,34.5,958.0,691.49,497.38
2018,8,18,12,15,907.0,134.0,2.8,34.6,956.0,735.48,529.23
2018,8,18,12,30,903.0,136.0,2.9,34.7,954.0,777.14,558.9
2018,8,18,12,45,896.5,138.5,3.0,34.75,944.0,814.81,584.99
2018,8,18,13,0,890.0,141.0,3.1,34.8,934.0,849.67,608.23
2018,8,18,13,15,886.5,139.5,3.2,34.7,917.0,880.55,629.3
2018,8,18,13,30,883.0,138.0,3.3,34.6,900.0,908.37,648.47
2018,8,18,13,45,878.0,135.5,3.4,34.45,876.0,930.73,664.37
2018,8,18,14,0,873.0,133.0,3.5,34.3,852.0,949.7,678.26
2018,8,18,14,15,864.5,131.5,3.55,33.95,821.0,974.78,696.53
2018,8,18,14,30,856.0,130.0,3.6,33.6,790.0,984.84,705.27
2018,8,18,14,45,845.0,127.5,3.65,33.25,753.0,987.71,709.69
2018,8,18,15,0,834.0,125.0,3.7,32.9,716.0,986.87,711.94
2018,8,18,15,15,819.0,122.0,3.7,32.9,673.0,977.86,707.74
2018,8,18,15,30,804.0,119.0,3.7,32.9,630.0,965.26,701.39
2018,8,18,15,45,785.0,115.0,3.75,31.85,583.0,944.1,692.77
2018,8,18,16,0,766.0,111.0,3.8,30.8,536.0,926.5,686.47
2018,8,18,16,15,740.5,106.5,3.7,30.0,486.0,892.58,667.45
2018,8,18,16,30,715.0,102.0,3.6,29.2,436.0,856.1,646.41
2018,8,18,16,45,680.0,95.5,3.55,28.4,383.0,805.75,615.38
2018,8,18,17,0,645.0,89.0,3.5,27.6,330.0,753.81,582.23
2018,8,18,17,15,595.5,82.0,3.35,26.45,277.5,686.86,537.11
2018,8,18,17,30,546.0,75.0,3.2,25.3,225.0,619.78,489.71
2018,8,18,17,45,476.5,64.5,3.05,24.15,175.5,531.95,423.86
2018,8,18,18,0,407.0,54.0,2.9,23.0,126.0,446.49,356.19
2018,8,18,18,15,308.5,41.0,2.8,22.05,85.0,339.34,266.77
2018,8,18,18,30,210.0,28.0,2.7,21.1,44.0,234.65,147.43
2018,8,18,18,45,111.5,15.0,2.65,20.15,23.0,91.11,0.0
2018,8,18,19,0,13.0,2.0,2.6,19.2,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,2.6,18.65,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,5,15,22.5,3.5,1.75,13.35,3.5,0.0,0.0
2018,8,19,5,30,45.0,7.0,2.0,13.9,7.0,5.97,0.0
2018,8,19,5,45,149.0,21.0,2.25,14.45,33.5,16.39,0.0
2018,8,19,6,0,253.0,35.0,2.5,15.0,60.0,27.15,16.57
2018,8,19,6,15,312.0,47.5,2.5,15.65,96.5,36.46,26.07
2018,8,19,6,30,371.0,60.0,2.5,16.3,133.0,45.56,34.51
2018,8,19,6,45,226.5,85.0,2.55,16.9,133.5,63.55,50.55
2018,8,19,7,0,82.0,110.0,2.6,17.5,134.0,81.38,66.15
2018,8,19,7,15,134.0,130.5,2.6,18.25,179.0,95.56,78.21
2018,8,19,7,30,186.0,151.0,2.6,19.0,224.0,109.47,89.76
2018,8,19,7,45,352.0,146.0,2.6,19.7,308.5,98.56,79.86
2018,8,19,8,0,518.0,141.0,2.6,20.4,393.0,95.89,77.11
2018,8,19,8,15,645.5,126.5,2.65,21.15,474.0,85.6,67.87
2018,8,19,8,30,773.0,112.0,2.7,21.9,555.0,83.43,65.62
2018,8,19,8,45,793.0,115.0,2.7,22.6,601.5,83.9,65.62
2018,8,19,9,0,813.0,118.0,2.7,23.3,648.0,84.34,65.61
2018,8,19,9,15,829.5,120.5,2.75,24.0,691.0,90.76,70.58
2018,8,19,9,30,846.0,123.0,2.8,24.7,734.0,145.17,80.87
2018,8,19,9,45,860.5,123.0,2.85,25.35,771.0,199.82,115.29
2018,8,19,10,0,875.0,123.0,2.9,26.0,808.0,263.76,164.45
2018,8,19,10,15,884.5,124.0,2.95,26.5,838.5,319.82,211.12
2018,8,19,10,30,894.0,125.0,3.0,27.0,869.0,376.41,259.11
2018,8,19,10,45,901.0,125.5,3.05,27.5,892.0,432.06,306.03
2018,8,19,11,0,908.0,126.0,3.1,28.0,915.0,487.53,351.76
2018,8,19,11,15,913.0,126.5,3.15,28.35,931.0,541.65,395.44
2018,8,19,11,30,918.0,127.0,3.2,28.7,947.0,594.96,437.24
2018,8,19,11,45,921.0,127.0,3.25,29.0,955.0,645.71,476.12
2018,8,19,12,0,924.0,127.0,3.3,29.3,963.0,695.01,512.91
2018,8,19,12,15,925.0,126.5,3.3,29.5,962.5,740.91,546.44
2018,8,19,12,30,926.0,126.0,3.3,29.7,962.0,784.73,577.78
2018,8,19,12,45,925.0,124.5,3.35,29.9,953.0,823.9,604.6
2018,8,19,13,0,924.0,123.0,3.4,30.1,944.0,860.38,628.79
2018,8,19,13,15,921.0,122.0,3.4,30.1,927.5,892.8,650.46
2018,8,19,13,30,918.0,121.0,3.4,30.1,911.0,922.1,670.09
2018,8,19,13,45,913.0,119.5,3.4,30.1,887.0,945.9,686.16
2018,8,19,14,0,908.0,118.0,3.4,30.1,863.0,966.24,700.09
2018,8,19,14,15,880.0,125.5,3.45,29.85,825.0,970.66,704.85
2018,8,19,14,30,852.0,133.0,3.5,29.6,787.0,983.44,715.37
2018,8,19,14,45,864.0,121.5,3.5,29.4,757.5,998.65,727.12
2018,8,19,15,0,876.0,110.0,3.5,29.2,728.0,998.25,728.84
2018,8,19,15,15,860.0,107.5,3.5,29.2,683.5,1000.69,732.14
2018,8,19,15,30,844.0,105.0,3.5,29.2,639.0,987.62,725.41
2018,8,19,15,45,823.5,101.0,3.5,28.25,589.5,964.77,715.11
2018,8,19,16,0,803.0,97.0,3.5,27.3,540.0,938.59,702.53
2018,8,19,16,15,773.0,90.0,3.45,26.55,483.5,896.33,677.88
2018,8,19,16,30,743.0,83.0,3.4,25.8,427.0,851.43,650.95
2018,8,19,16,45,723.0,80.5,3.4,25.05,382.5,819.42,632.68
2018,8,19,17,0,703.0,78.0,3.4,24.3,338.0,792.13,616.96
2018,8,19,17,15,656.5,72.0,3.3,23.2,285.0,728.12,573.83
2018,8,19,17,30,610.0,66.0,3.2,22.1,232.0,663.88,528.47
2018,8,19,17,45,512.0,58.5,3.1,21.0,177.0,554.13,445.63
2018,8,19,18,0,414.0,51.0,3.0,19.9,122.0,448.21,361.39
2018,8,19,18,15,325.0,39.0,2.95,19.05,83.0,349.63,277.0
2018,8,19,18,30,236.0,27.0,2.9,18.2,44.0,247.86,145.12
2018,8,19,18,45,126.0,14.5,2.85,17.3,23.0,100.62,0.0
2018,8,19,19,0,16.0,2.0,2.8,16.4,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.0,2.8,16.1,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,20,5,15,15.0,2.5,2.75,13.45,2.5,0.0,0.0
2018,8,20,5,30,30.0,5.0,2.9,13.8,5.0,4.27,0.0
2018,8,20,5,45,108.5,17.5,3.05,14.15,26.5,13.63,0.0
2018,8,20,6,0,187.0,30.0,3.2,14.5,48.0,23.19,13.18
2018,8,20,6,15,216.5,39.5,3.2,14.95,72.5,30.14,20.61
2018,8,20,6,30,246.0,49.0,3.2,15.4,97.0,36.88,26.98
2018,8,20,6,45,123.0,53.5,3.2,15.9,77.5,41.17,30.97
2018,8,20,7,0,0.0,58.0,3.2,16.4,58.0,48.03,37.07
2018,8,20,7,15,0.0,72.5,3.15,16.95,72.5,59.77,47.31
2018,8,20,7,30,0.0,87.0,3.1,17.5,87.0,71.23,57.1
2018,8,20,7,45,5.5,119.0,3.05,18.1,121.5,95.34,77.67
2018,8,20,8,0,11.0,151.0,3.0,18.7,156.0,118.73,97.24
2018,8,20,8,15,52.5,189.5,3.0,19.3,219.0,138.9,113.75
2018,8,20,8,30,94.0,228.0,3.0,19.9,282.0,162.81,133.13
2018,8,20,8,45,178.5,241.0,2.95,20.5,353.5,163.11,132.61
2018,8,20,9,0,263.0,254.0,2.9,21.1,425.0,159.3,128.76
2018,8,20,9,15,421.5,234.0,2.9,21.7,528.5,140.54,112.65
2018,8,20,9,30,580.0,214.0,2.9,22.3,632.0,170.61,111.08
2018,8,20,9,45,688.5,184.5,2.95,22.9,704.5,205.89,128.45
2018,8,20,10,0,797.0,155.0,3.0,23.5,777.0,260.79,166.88
2018,8,20,10,15,815.5,152.5,3.0,23.95,809.5,313.74,210.87
2018,8,20,10,30,834.0,150.0,3.0,24.4,842.0,368.41,257.2
2018,8,20,10,45,842.5,150.5,3.05,24.85,865.0,422.96,303.44
2018,8,20,11,0,851.0,151.0,3.1,25.3,888.0,477.68,348.82
2018,8,20,11,15,856.0,151.0,3.2,25.55,903.0,530.29,391.9
2018,8,20,11,30,861.0,151.0,3.3,25.8,918.0,582.23,433.32
2018,8,20,11,45,864.0,151.0,3.35,26.05,925.5,629.34,470.13
2018,8,20,12,0,867.0,151.0,3.4,26.3,933.0,676.5,505.97
2018,8,20,12,15,871.5,147.5,3.5,26.35,933.0,720.47,539.41
2018,8,20,12,30,876.0,144.0,3.6,26.4,933.0,762.65,571.01
2018,8,20,12,45,880.5,139.5,3.65,26.5,926.0,801.99,599.48
2018,8,20,13,0,885.0,135.0,3.7,26.6,919.0,839.01,624.88
2018,8,20,13,15,881.5,134.0,3.8,26.45,902.5,869.99,647.0
