Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,13,30,878.0,133.0,3.9,26.3,886.0,897.95,667.18
2018,8,20,13,45,872.5,131.5,3.95,26.2,862.5,920.5,683.45
2018,8,20,14,0,867.0,130.0,4.0,26.1,839.0,939.7,697.61
2018,8,20,14,15,860.5,127.5,4.05,25.75,808.5,953.55,709.04
2018,8,20,14,30,854.0,125.0,4.1,25.4,778.0,975.78,726.35
2018,8,20,14,45,844.0,122.5,4.15,25.1,741.5,979.45,731.16
2018,8,20,15,0,834.0,120.0,4.2,24.8,705.0,979.44,733.82
2018,8,20,15,15,819.0,116.5,4.2,24.8,662.0,969.74,728.95
2018,8,20,15,30,804.0,113.0,4.2,24.8,619.0,956.45,721.84
2018,8,20,15,45,782.5,110.0,4.2,23.85,571.5,933.88,711.09
2018,8,20,16,0,761.0,107.0,4.2,22.9,524.0,908.08,698.04
2018,8,20,16,15,745.5,100.0,4.15,22.15,476.0,887.05,687.38
2018,8,20,16,30,730.0,93.0,4.1,21.4,428.0,856.77,669.87
2018,8,20,16,45,691.0,87.5,4.05,20.7,374.0,803.68,635.24
2018,8,20,17,0,652.0,82.0,4.0,20.0,320.0,749.21,598.56
2018,8,20,17,15,594.0,75.5,3.95,19.15,266.0,675.27,545.95
2018,8,20,17,30,536.0,69.0,3.9,18.3,212.0,601.77,491.21
2018,8,20,17,45,484.0,59.5,3.8,17.5,167.0,530.65,435.09
2018,8,20,18,0,432.0,50.0,3.7,16.7,122.0,460.83,376.53
2018,8,20,18,15,291.0,37.5,3.6,16.1,78.5,320.98,256.63
2018,8,20,18,30,150.0,25.0,3.5,15.5,35.0,180.57,92.71
2018,8,20,18,45,82.5,14.0,3.4,14.95,18.5,69.57,0.0
2018,8,20,19,0,15.0,3.0,3.3,14.4,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,3.2,14.2,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.5,2.4,13.1,0.5,0.0,0.0
2018,8,21,5,30,0.0,1.0,2.5,13.4,1.0,0.85,0.0
2018,8,21,5,45,0.0,4.5,2.6,13.7,4.5,3.69,0.0
2018,8,21,6,0,0.0,8.0,2.7,14.0,8.0,6.56,0.0
2018,8,21,6,15,0.0,13.5,2.65,14.35,13.5,11.09,4.04
2018,8,21,6,30,0.0,19.0,2.6,14.7,19.0,15.63,8.24
2018,8,21,6,45,0.0,26.0,2.55,15.1,26.0,21.42,13.51
2018,8,21,7,0,0.0,33.0,2.5,15.5,33.0,27.23,18.71
2018,8,21,7,15,0.0,42.0,2.45,16.0,42.0,34.7,25.3
2018,8,21,7,30,0.0,51.0,2.4,16.5,51.0,42.19,31.8
2018,8,21,7,45,0.0,74.0,2.3,17.05,74.0,61.39,48.45
2018,8,21,8,0,0.0,97.0,2.2,17.6,97.0,79.7,64.04
2018,8,21,8,15,0.5,124.0,2.15,18.15,124.5,100.25,81.3
2018,8,21,8,30,1.0,151.0,2.1,18.7,152.0,120.31,97.85
2018,8,21,8,45,3.0,167.5,2.1,19.25,169.5,132.65,107.69
2018,8,21,9,0,5.0,184.0,2.1,19.8,187.0,144.86,117.32
2018,8,21,9,15,7.5,198.5,2.1,20.3,203.5,155.65,125.7
2018,8,21,9,30,10.0,213.0,2.1,20.8,220.0,168.03,129.09
2018,8,21,9,45,11.5,228.0,2.15,21.3,236.5,181.05,138.59
2018,8,21,10,0,13.0,243.0,2.2,21.8,253.0,194.4,148.39
2018,8,21,10,15,15.5,261.5,2.25,22.25,274.0,210.89,160.6
2018,8,21,10,30,18.0,280.0,2.3,22.7,295.0,227.91,173.19
2018,8,21,10,45,26.0,314.5,2.4,23.1,336.5,251.22,190.47
2018,8,21,11,0,34.0,349.0,2.5,23.5,378.0,284.73,215.42
2018,8,21,11,15,35.0,355.5,2.6,23.8,386.0,296.49,224.05
2018,8,21,11,30,36.0,362.0,2.7,24.1,394.0,308.51,232.93
2018,8,21,11,45,40.5,372.5,2.75,24.35,408.5,325.95,245.85
2018,8,21,12,0,45.0,383.0,2.8,24.6,423.0,344.2,259.32
2018,8,21,12,15,53.0,390.0,2.9,24.7,437.5,362.72,273.26
2018,8,21,12,30,61.0,397.0,3.0,24.8,452.0,382.15,287.9
2018,8,21,12,45,68.5,400.5,3.1,24.85,461.5,399.01,300.72
2018,8,21,13,0,76.0,404.0,3.2,24.9,471.0,416.48,314.04
2018,8,21,13,15,126.5,396.5,3.3,24.85,505.5,472.09,356.56
2018,8,21,13,30,177.0,389.0,3.4,24.8,540.0,520.21,393.4
2018,8,21,13,45,329.0,342.0,3.45,24.75,613.5,637.3,482.16
2018,8,21,14,0,481.0,295.0,3.5,24.7,687.0,762.28,574.16
2018,8,21,14,15,574.0,256.5,3.55,24.4,706.5,828.55,623.72
2018,8,21,14,30,667.0,218.0,3.6,24.1,726.0,901.3,677.66
2018,8,21,14,45,651.0,213.0,3.65,23.85,689.0,895.67,675.47
2018,8,21,15,0,635.0,208.0,3.7,23.6,652.0,886.54,671.59
2018,8,21,15,15,617.0,201.0,3.7,23.6,610.5,870.03,661.8
2018,8,21,15,30,599.0,194.0,3.7,23.6,569.0,843.02,644.78
2018,8,21,15,45,573.0,186.5,3.7,22.75,523.0,812.57,627.4
2018,8,21,16,0,547.0,179.0,3.7,21.9,477.0,779.72,608.03
2018,8,21,16,15,512.5,168.0,3.65,21.25,426.0,732.34,576.83
2018,8,21,16,30,478.0,157.0,3.6,20.6,375.0,683.39,543.78
2018,8,21,16,45,436.0,143.0,3.55,19.95,323.0,622.52,500.82
2018,8,21,17,0,394.0,129.0,3.5,19.3,271.0,561.21,456.18
2018,8,21,17,15,351.5,114.5,3.4,18.6,226.0,498.96,409.12
2018,8,21,17,30,309.0,100.0,3.3,17.9,181.0,419.32,346.77
2018,8,21,17,45,252.5,79.5,3.2,17.25,136.0,339.55,281.22
2018,8,21,18,0,196.0,59.0,3.1,16.6,91.0,261.63,214.75
2018,8,21,18,15,134.5,39.0,2.95,16.2,57.5,182.52,143.88
2018,8,21,18,30,73.0,19.0,2.8,15.8,24.0,94.07,36.37
2018,8,21,18,45,36.5,9.5,2.65,15.45,12.0,33.52,0.0
2018,8,21,19,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,22,5,15,3.5,1.0,1.05,12.95,1.0,0.0,0.0
2018,8,22,5,30,7.0,2.0,1.2,13.5,2.0,1.71,0.0
2018,8,22,5,45,8.5,9.5,1.35,14.05,10.0,8.11,0.0
2018,8,22,6,0,10.0,17.0,1.5,14.6,18.0,14.39,5.77
2018,8,22,6,15,24.5,32.5,1.55,15.05,36.5,26.99,17.82
2018,8,22,6,30,39.0,48.0,1.6,15.5,55.0,39.21,29.0
2018,8,22,6,45,19.5,61.5,1.65,15.95,65.0,49.61,38.43
2018,8,22,7,0,0.0,75.0,1.7,16.4,75.0,60.84,48.39
2018,8,22,7,15,0.0,76.5,1.65,16.85,76.5,62.72,49.92
2018,8,22,7,30,0.0,78.0,1.6,17.3,78.0,64.4,51.18
2018,8,22,7,45,0.0,86.0,1.6,17.8,86.0,70.93,56.59
2018,8,22,8,0,0.0,94.0,1.6,18.3,94.0,77.41,61.87
2018,8,22,8,15,0.0,111.5,1.65,18.85,111.5,90.98,73.14
2018,8,22,8,30,0.0,129.0,1.7,19.4,129.0,104.38,84.09
2018,8,22,8,45,3.0,156.0,1.7,20.0,158.0,124.48,100.51
2018,8,22,9,0,6.0,183.0,1.7,20.6,187.0,144.14,116.3
2018,8,22,9,15,24.0,232.5,1.75,21.2,249.5,166.74,134.29
2018,8,22,9,30,42.0,282.0,1.8,21.8,312.0,202.44,154.18
2018,8,22,9,45,99.0,323.5,1.85,22.45,399.0,241.92,180.92
2018,8,22,10,0,156.0,365.0,1.9,23.1,486.0,277.81,205.02
2018,8,22,10,15,325.0,330.0,2.0,23.6,594.5,306.1,220.76
2018,8,22,10,30,494.0,295.0,2.1,24.1,703.0,355.02,254.75
2018,8,22,10,45,638.0,241.5,2.15,24.65,782.5,405.08,292.32
2018,8,22,11,0,782.0,188.0,2.2,25.2,862.0,473.55,344.51
2018,8,22,11,15,807.0,178.5,2.3,25.6,884.0,525.7,386.15
2018,8,22,11,30,832.0,169.0,2.4,26.0,906.0,579.05,427.79
2018,8,22,11,45,838.0,166.5,2.45,26.35,913.5,627.7,464.94
2018,8,22,12,0,844.0,164.0,2.5,26.7,921.0,675.28,500.36
2018,8,22,12,15,842.5,164.5,2.6,26.9,919.5,718.97,532.71
2018,8,22,12,30,841.0,165.0,2.7,27.1,918.0,760.56,562.99
2018,8,22,12,45,837.5,165.5,2.75,27.3,909.0,798.34,589.86
2018,8,22,13,0,834.0,166.0,2.8,27.5,900.0,833.48,614.22
2018,8,22,13,15,832.5,163.0,2.9,27.45,884.0,864.23,635.7
2018,8,22,13,30,831.0,160.0,3.0,27.4,868.0,892.0,655.29
2018,8,22,13,45,827.5,157.0,3.1,27.4,845.0,914.87,671.62
2018,8,22,14,0,824.0,154.0,3.2,27.4,822.0,934.42,685.91
2018,8,22,14,15,816.5,150.0,3.3,27.15,791.0,945.81,695.66
2018,8,22,14,30,809.0,146.0,3.4,26.9,760.0,953.57,703.26
2018,8,22,14,45,799.0,141.5,3.5,26.65,723.0,954.76,706.69
2018,8,22,15,0,789.0,137.0,3.6,26.4,686.0,952.31,707.89
2018,8,22,15,15,772.5,134.0,3.6,26.4,643.5,941.51,702.32
2018,8,22,15,30,756.0,131.0,3.6,26.4,601.0,934.88,699.76
2018,8,22,15,45,737.5,125.0,3.7,25.35,554.5,912.25,689.83
2018,8,22,16,0,719.0,119.0,3.8,24.3,508.0,886.51,677.66
2018,8,22,16,15,694.0,113.0,3.75,23.55,458.5,851.57,657.16
2018,8,22,16,30,669.0,107.0,3.7,22.8,409.0,814.16,634.51
2018,8,22,16,45,634.0,99.5,3.7,22.05,357.5,763.25,601.63
2018,8,22,17,0,599.0,92.0,3.7,21.3,306.0,710.84,566.51
2018,8,22,17,15,548.5,83.5,3.6,20.35,255.0,642.15,517.56
2018,8,22,17,30,498.0,75.0,3.5,19.4,204.0,573.47,466.27
2018,8,22,17,45,427.0,63.0,3.4,18.45,156.0,484.3,395.99
2018,8,22,18,0,356.0,51.0,3.3,17.5,108.0,396.29,322.93
2018,8,22,18,15,253.5,36.5,3.2,16.9,69.5,289.13,227.19
2018,8,22,18,30,151.0,22.0,3.1,16.3,31.0,171.9,46.17
2018,8,22,18,45,75.5,11.0,2.95,15.7,15.5,61.8,0.0
2018,8,22,19,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,23,5,15,10.5,2.0,1.4,12.2,2.0,0.0,0.0
2018,8,23,5,30,21.0,4.0,1.7,12.9,4.0,0.0,0.0
2018,8,23,5,45,63.0,15.0,1.95,13.6,19.5,12.8,0.0
2018,8,23,6,0,105.0,26.0,2.2,14.3,35.0,20.59,10.43
2018,8,23,6,15,190.5,44.5,2.25,14.75,75.0,33.81,23.69
2018,8,23,6,30,276.0,63.0,2.3,15.2,115.0,47.31,36.12
2018,8,23,6,45,169.0,75.5,2.4,15.65,110.5,56.73,44.74
2018,8,23,7,0,62.0,88.0,2.5,16.1,106.0,69.08,55.7
2018,8,23,7,15,33.0,104.5,2.5,16.55,114.5,80.93,65.98
2018,8,23,7,30,4.0,121.0,2.5,17.0,123.0,95.48,78.38
2018,8,23,7,45,13.5,146.5,2.45,17.5,153.0,114.23,94.16
2018,8,23,8,0,23.0,172.0,2.4,18.0,183.0,132.7,109.42
2018,8,23,8,15,55.0,206.0,2.4,18.5,236.0,148.21,121.94
2018,8,23,8,30,87.0,240.0,2.4,19.0,289.0,168.93,138.65
2018,8,23,8,45,103.0,264.0,2.4,19.5,327.0,183.46,149.98
2018,8,23,9,0,119.0,288.0,2.4,20.0,365.0,186.13,151.44
2018,8,23,9,15,147.5,308.0,2.45,20.45,409.5,196.6,159.39
2018,8,23,9,30,176.0,328.0,2.5,20.9,454.0,225.25,168.35
2018,8,23,9,45,213.0,343.0,2.55,21.35,502.5,256.32,188.36
2018,8,23,10,0,250.0,358.0,2.6,21.8,551.0,280.65,204.92
2018,8,23,10,15,310.5,352.0,2.7,22.15,601.0,315.33,230.1
2018,8,23,10,30,371.0,346.0,2.8,22.5,651.0,356.32,261.22
2018,8,23,10,45,482.0,312.5,2.85,22.85,720.0,397.53,292.41
2018,8,23,11,0,593.0,279.0,2.9,23.2,789.0,454.29,336.23
2018,8,23,11,15,666.5,251.5,2.95,23.45,833.5,509.5,379.65
2018,8,23,11,30,740.0,224.0,3.0,23.7,878.0,570.53,427.02
2018,8,23,11,45,740.5,225.5,3.05,23.95,884.0,616.9,462.88
2018,8,23,12,0,741.0,227.0,3.1,24.2,890.0,662.05,497.04
2018,8,23,12,15,737.0,229.5,3.2,24.25,888.0,703.55,528.42
2018,8,23,12,30,733.0,232.0,3.3,24.3,886.0,743.05,557.85
2018,8,23,12,45,725.5,233.5,3.35,24.35,875.5,776.82,582.64
2018,8,23,13,0,718.0,235.0,3.4,24.4,865.0,807.9,605.27
2018,8,23,13,15,714.0,232.0,3.5,24.3,848.5,834.95,625.67
2018,8,23,13,30,710.0,229.0,3.6,24.2,832.0,859.09,644.01
2018,8,23,13,45,704.0,225.0,3.65,24.1,808.5,877.48,658.15
2018,8,23,14,0,698.0,221.0,3.7,24.0,785.0,892.62,670.13
2018,8,23,14,15,687.5,216.5,3.75,23.75,754.0,899.77,677.02
2018,8,23,14,30,677.0,212.0,3.8,23.5,723.0,903.43,681.56
2018,8,23,14,45,664.0,206.0,3.85,23.2,686.5,899.72,681.34
2018,8,23,15,0,651.0,200.0,3.9,22.9,650.0,892.54,678.92
2018,8,23,15,15,632.5,193.5,3.9,22.9,608.5,876.06,669.12
2018,8,23,15,30,614.0,187.0,3.9,22.9,567.0,856.27,657.13
2018,8,23,15,45,591.5,179.0,3.9,22.0,521.5,820.61,636.13
2018,8,23,16,0,569.0,171.0,3.9,21.1,476.0,790.41,618.78
2018,8,23,16,15,539.5,161.0,3.9,20.45,427.5,748.81,592.13
2018,8,23,16,30,510.0,151.0,3.9,19.8,379.0,705.49,563.63
2018,8,23,16,45,471.5,138.5,3.85,19.15,329.0,649.25,524.33
2018,8,23,17,0,433.0,126.0,3.8,18.5,279.0,592.41,483.11
2018,8,23,17,15,383.5,111.0,3.75,17.8,230.0,522.4,429.96
2018,8,23,17,30,334.0,96.0,3.7,17.1,181.0,453.4,375.37
2018,8,23,17,45,272.5,77.0,3.6,16.4,136.0,370.52,306.93
2018,8,23,18,0,211.0,58.0,3.5,15.7,91.0,273.68,224.85
2018,8,23,18,15,142.5,38.5,3.45,15.4,57.0,190.65,148.46
2018,8,23,18,30,74.0,19.0,3.4,15.1,23.0,94.43,3.96
2018,8,23,18,45,37.0,9.5,3.35,14.75,11.5,33.72,0.0
2018,8,23,19,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,24,5,15,2.5,1.0,1.75,12.3,1.0,0.0,0.0
2018,8,24,5,30,5.0,2.0,2.0,12.7,2.0,0.0,0.0
2018,8,24,5,45,2.5,9.5,2.25,13.1,9.5,8.11,0.0
2018,8,24,6,0,0.0,17.0,2.5,13.5,17.0,14.01,5.11
2018,8,24,6,15,0.0,31.0,2.5,13.9,31.0,25.62,16.64
2018,8,24,6,30,0.0,45.0,2.5,14.3,45.0,36.98,27.12
2018,8,24,6,45,0.0,61.5,2.55,14.7,61.5,50.0,38.94
2018,8,24,7,0,0.0,78.0,2.6,15.1,78.0,62.91,50.47
2018,8,24,7,15,0.0,87.5,2.55,15.6,87.5,70.72,57.24
2018,8,24,7,30,0.0,97.0,2.5,16.1,97.0,78.45,63.78
2018,8,24,7,45,0.0,110.0,2.45,16.6,110.0,88.65,72.34
2018,8,24,8,0,0.0,123.0,2.4,17.1,123.0,98.77,80.69
2018,8,24,8,15,1.5,143.5,2.35,17.7,144.5,114.15,93.39
2018,8,24,8,30,3.0,164.0,2.3,18.3,166.0,129.33,105.71
2018,8,24,8,45,6.0,182.0,2.25,18.85,186.0,142.61,116.3
2018,8,24,9,0,9.0,200.0,2.2,19.4,206.0,155.75,126.64
2018,8,24,9,15,14.0,225.5,2.2,19.95,235.5,173.72,140.88
2018,8,24,9,30,19.0,251.0,2.2,20.5,265.0,194.33,149.66
2018,8,24,9,45,30.0,283.5,2.25,21.1,306.5,208.54,159.33
2018,8,24,10,0,41.0,316.0,2.3,21.7,348.0,236.93,180.13
2018,8,24,10,15,90.5,350.5,2.35,22.15,424.0,278.49,209.69
2018,8,24,10,30,140.0,385.0,2.4,22.6,500.0,317.86,238.02
2018,8,24,10,45,311.5,354.0,2.45,23.05,618.5,368.23,273.01
2018,8,24,11,0,483.0,323.0,2.5,23.5,737.0,439.93,325.67
2018,8,24,11,15,616.5,271.0,2.55,23.85,808.5,499.23,370.86
2018,8,24,11,30,750.0,219.0,2.6,24.2,880.0,571.36,425.67
2018,8,24,11,45,753.5,219.0,2.7,24.55,887.0,618.7,461.98
2018,8,24,12,0,757.0,219.0,2.8,24.9,894.0,665.01,496.81
2018,8,24,12,15,751.5,222.0,2.9,25.05,891.5,706.48,527.8
2018,8,24,12,30,746.0,225.0,3.0,25.2,889.0,745.8,556.71
2018,8,24,12,45,737.0,228.0,3.05,25.35,878.0,780.12,581.44
2018,8,24,13,0,728.0,231.0,3.1,25.5,867.0,811.67,603.92
2018,8,24,13,15,723.5,228.5,3.2,25.45,850.5,839.0,624.25
2018,8,24,13,30,719.0,226.0,3.3,25.4,834.0,863.38,642.5
2018,8,24,13,45,712.5,222.0,3.4,25.4,810.0,881.48,656.38
2018,8,24,14,0,706.0,218.0,3.5,25.4,786.0,896.29,668.09
2018,8,24,14,15,695.5,213.5,3.55,25.15,755.0,903.54,674.87
2018,8,24,14,30,685.0,209.0,3.6,24.9,724.0,907.28,679.45
2018,8,24,14,45,671.0,204.0,3.6,24.65,687.5,903.66,678.93
2018,8,24,15,0,657.0,199.0,3.6,24.4,651.0,896.54,676.21
2018,8,24,15,15,638.5,192.0,3.6,24.4,608.5,879.55,666.19
2018,8,24,15,30,620.0,185.0,3.6,24.4,566.0,859.22,653.98
2018,8,24,15,45,596.5,177.0,3.6,23.6,520.0,822.42,632.21
2018,8,24,16,0,573.0,169.0,3.6,22.8,474.0,791.18,614.13
2018,8,24,16,15,543.0,158.5,3.55,22.15,425.0,748.44,586.75
2018,8,24,16,30,513.0,148.0,3.5,21.5,376.0,703.95,557.54
2018,8,24,16,45,474.5,136.0,3.45,20.85,326.0,648.28,519.14
2018,8,24,17,0,436.0,124.0,3.4,20.2,276.0,592.04,478.81
2018,8,24,17,15,387.5,108.5,3.3,19.45,227.0,522.25,426.3
2018,8,24,17,30,339.0,93.0,3.2,18.7,178.0,453.39,372.3
2018,8,24,17,45,277.5,74.5,3.05,17.9,133.0,371.08,304.86
2018,8,24,18,0,216.0,56.0,2.9,17.1,88.0,291.72,237.0
2018,8,24,18,15,145.5,36.5,2.85,16.55,54.5,189.92,145.32
2018,8,24,18,30,75.0,17.0,2.8,16.0,21.0,90.26,0.0
2018,8,24,18,45,37.5,8.5,2.7,15.4,10.5,33.13,0.0
2018,8,24,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.3,10.85,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.5,11.5,3.0,0.0,0.0
2018,8,25,5,45,85.5,16.0,1.7,12.1,22.5,13.66,0.0
2018,8,25,6,0,155.0,29.0,1.9,12.7,42.0,22.4,11.2
2018,8,25,6,15,237.5,47.0,2.0,13.3,82.5,35.9,25.56
2018,8,25,6,30,320.0,65.0,2.1,13.9,123.0,49.07,37.81
2018,8,25,6,45,250.0,83.5,2.15,14.45,138.0,62.59,50.12
2018,8,25,7,0,180.0,102.0,2.2,15.0,153.0,74.51,60.73
2018,8,25,7,15,191.5,121.5,2.2,15.65,185.5,87.17,71.69
2018,8,25,7,30,203.0,141.0,2.2,16.3,218.0,99.34,81.96
2018,8,25,7,45,212.5,161.0,2.15,16.9,252.0,111.31,91.85
2018,8,25,8,0,222.0,181.0,2.1,17.5,286.0,122.76,101.13
2018,8,25,8,15,273.5,200.0,2.05,18.25,343.5,133.75,109.81
2018,8,25,8,30,325.0,219.0,2.0,19.0,401.0,144.37,118.04
2018,8,25,8,45,509.5,189.0,2.0,19.75,501.5,119.7,96.61
2018,8,25,9,0,694.0,159.0,2.0,20.5,602.0,100.27,79.78
2018,8,25,9,15,707.0,168.0,1.95,21.2,645.0,103.04,81.69
2018,8,25,9,30,720.0,177.0,1.9,21.9,688.0,153.33,94.56
2018,8,25,9,45,698.0,199.5,1.85,22.55,715.0,211.9,132.93
2018,8,25,10,0,676.0,222.0,1.8,23.2,742.0,268.62,176.92
2018,8,25,10,15,688.5,224.5,1.85,23.8,771.0,318.56,217.25
2018,8,25,10,30,701.0,227.0,1.9,24.4,800.0,369.88,259.54
2018,8,25,10,45,711.5,228.0,1.95,25.05,823.0,420.61,301.12
2018,8,25,11,0,722.0,229.0,2.0,25.7,846.0,472.04,342.35
2018,8,25,11,15,729.0,229.0,2.05,26.15,861.0,521.54,381.44
2018,8,25,11,30,736.0,229.0,2.1,26.6,876.0,570.87,419.31
2018,8,25,11,45,742.0,227.5,2.2,27.05,883.5,618.03,454.86
2018,8,25,12,0,748.0,226.0,2.3,27.5,891.0,664.36,488.95
2018,8,25,12,15,760.0,218.5,2.4,27.75,893.5,708.63,521.42
2018,8,25,12,30,772.0,211.0,2.5,28.0,896.0,751.72,552.53
2018,8,25,12,45,786.0,200.0,2.6,28.3,891.0,791.66,581.05
2018,8,25,13,0,800.0,189.0,2.7,28.6,886.0,824.73,604.77
2018,8,25,13,15,798.0,186.0,2.85,28.6,870.0,854.37,626.3
2018,8,25,13,30,796.0,183.0,3.0,28.6,854.0,881.08,645.34
2018,8,25,13,45,793.0,178.5,3.15,28.6,830.5,902.41,660.95
2018,8,25,14,0,790.0,174.0,3.3,28.6,807.0,920.44,674.55
2018,8,25,14,15,782.0,170.0,3.4,28.25,776.0,938.57,689.03
2018,8,25,14,30,774.0,166.0,3.5,27.9,745.0,945.95,696.57
2018,8,25,14,45,763.5,160.5,3.6,27.6,708.0,945.69,699.15
2018,8,25,15,0,753.0,155.0,3.7,27.3,671.0,941.83,699.54
2018,8,25,15,15,730.5,150.5,3.7,27.3,625.0,923.84,689.12
2018,8,25,15,30,708.0,146.0,3.7,27.3,579.0,902.4,676.52
2018,8,25,15,45,663.5,141.5,3.75,26.0,521.5,856.14,650.43
2018,8,25,16,0,619.0,137.0,3.8,24.7,464.0,807.11,621.78
2018,8,25,16,15,620.5,127.5,3.8,23.8,427.5,794.55,617.32
2018,8,25,16,30,622.0,118.0,3.8,22.9,391.0,779.04,610.34
2018,8,25,16,45,584.0,109.5,3.75,21.95,340.0,724.7,574.44
2018,8,25,17,0,546.0,101.0,3.7,21.0,289.0,668.93,536.34
2018,8,25,17,15,493.0,90.5,3.6,20.1,238.5,591.52,479.67
2018,8,25,17,30,440.0,80.0,3.5,19.2,188.0,522.37,426.8
2018,8,25,17,45,367.0,66.0,3.4,18.3,141.5,433.26,355.15
2018,8,25,18,0,294.0,52.0,3.3,17.4,95.0,348.2,282.63
2018,8,25,18,15,197.0,35.0,3.25,16.85,59.0,245.27,185.22
2018,8,25,18,30,100.0,18.0,3.2,16.3,23.0,122.01,0.0
2018,8,25,18,45,50.0,9.0,3.15,15.7,11.5,42.08,0.0
2018,8,25,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,5,15,6.0,1.0,1.75,11.1,1.0,0.0,0.0
2018,8,26,5,30,12.0,2.0,2.0,11.7,2.0,0.0,0.0
2018,8,26,5,45,67.0,10.5,2.3,12.3,15.5,8.96,0.0
2018,8,26,6,0,122.0,19.0,2.6,12.9,29.0,14.72,5.09
2018,8,26,6,15,141.5,28.0,2.65,13.45,47.5,21.38,12.91
2018,8,26,6,30,161.0,37.0,2.7,14.0,66.0,27.8,19.0
2018,8,26,6,45,117.5,41.5,2.75,14.55,66.5,32.5,23.39
2018,8,26,7,0,74.0,46.0,2.8,15.1,67.0,37.64,28.02
2018,8,26,7,15,37.0,54.5,2.7,15.65,65.0,45.52,34.96
2018,8,26,7,30,0.0,63.0,2.6,16.2,63.0,52.19,40.7
2018,8,26,7,45,23.0,109.0,2.55,16.75,120.0,85.48,69.59
2018,8,26,8,0,46.0,155.0,2.5,17.3,177.0,116.49,95.93
2018,8,26,8,15,129.5,188.0,2.45,18.0,258.5,132.3,108.77
2018,8,26,8,30,213.0,221.0,2.4,18.7,340.0,152.46,125.09
2018,8,26,8,45,498.5,172.0,2.35,19.35,481.0,109.64,88.32
2018,8,26,9,0,784.0,123.0,2.3,20.0,622.0,87.98,69.62
2018,8,26,9,15,825.0,117.0,2.3,20.65,672.5,82.87,64.96
2018,8,26,9,30,866.0,111.0,2.3,21.3,723.0,129.72,71.96
2018,8,26,9,45,884.0,109.5,2.3,22.0,761.0,194.27,112.05
2018,8,26,10,0,902.0,108.0,2.3,22.7,799.0,250.91,154.9
2018,8,26,10,15,911.0,108.0,2.4,23.3,828.5,307.88,202.61
2018,8,26,10,30,920.0,108.0,2.5,23.9,858.0,365.23,251.84
2018,8,26,10,45,926.5,108.5,2.55,24.45,881.0,422.19,300.51
2018,8,26,11,0,933.0,109.0,2.6,25.0,904.0,478.85,347.83
2018,8,26,11,15,937.0,109.5,2.75,25.35,919.0,533.8,393.09
2018,8,26,11,30,941.0,110.0,2.9,25.7,934.0,587.73,436.33
2018,8,26,11,45,944.0,109.0,3.0,26.1,941.0,638.67,476.0
2018,8,26,12,0,947.0,108.0,3.1,26.5,948.0,688.0,513.43
2018,8,26,12,15,943.5,110.0,3.2,26.65,945.5,733.66,547.81
2018,8,26,12,30,940.0,112.0,3.3,26.8,943.0,776.85,579.75
2018,8,26,12,45,933.0,114.0,3.4,26.95,931.5,814.77,606.44
2018,8,26,13,0,926.0,116.0,3.5,27.1,920.0,849.64,630.36
2018,8,26,13,15,922.0,114.5,3.6,27.0,902.0,880.56,652.25
2018,8,26,13,30,918.0,113.0,3.7,26.9,884.0,908.23,672.05
2018,8,26,13,45,912.5,111.5,3.8,26.85,859.0,931.22,688.71
2018,8,26,14,0,907.0,110.0,3.9,26.8,834.0,950.7,703.18
2018,8,26,14,15,898.5,108.5,3.95,26.5,802.0,963.83,714.01
2018,8,26,14,30,890.0,107.0,4.0,26.2,770.0,973.27,722.61
2018,8,26,14,45,879.0,105.0,4.1,25.9,732.0,976.1,727.3
2018,8,26,15,0,868.0,103.0,4.2,25.6,694.0,975.25,729.73
2018,8,26,15,15,853.0,100.0,4.2,25.6,650.0,977.16,732.8
2018,8,26,15,30,838.0,97.0,4.2,25.6,606.0,964.12,725.88
2018,8,26,15,45,817.5,94.0,4.2,24.5,557.5,942.2,716.15
2018,8,26,16,0,797.0,91.0,4.2,23.4,509.0,917.03,704.06
2018,8,26,16,15,769.0,87.0,4.15,22.6,457.5,880.32,682.52
2018,8,26,16,30,741.0,83.0,4.1,21.8,406.0,840.99,658.66
2018,8,26,16,45,703.0,78.5,4.05,21.05,353.0,795.88,629.71
2018,8,26,17,0,665.0,74.0,4.0,20.3,300.0,743.61,594.33
2018,8,26,17,15,612.0,67.0,3.9,19.4,247.5,673.59,543.99
2018,8,26,17,30,559.0,60.0,3.8,18.5,195.0,603.9,491.27
2018,8,26,17,45,478.5,51.5,3.65,17.6,147.0,510.21,416.37
2018,8,26,18,0,398.0,43.0,3.5,16.7,99.0,419.67,339.61
2018,8,26,18,15,271.5,30.5,3.45,16.15,61.5,294.88,219.41
2018,8,26,18,30,145.0,18.0,3.4,15.6,24.0,120.19,0.0
2018,8,26,18,45,72.5,9.0,3.3,15.05,12.0,7.68,0.0
2018,8,26,19,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,5,15,4.5,1.0,2.65,13.6,1.0,0.0,0.0
2018,8,27,5,30,9.0,2.0,2.8,13.9,2.0,0.0,0.0
2018,8,27,5,45,88.0,14.0,2.95,14.2,20.5,11.95,0.0
2018,8,27,6,0,167.0,26.0,3.1,14.5,39.0,20.17,8.44
2018,8,27,6,15,287.5,40.5,3.15,14.9,83.0,31.27,21.26
2018,8,27,6,30,408.0,55.0,3.2,15.3,127.0,44.38,33.4
2018,8,27,6,45,238.0,50.5,3.2,15.75,96.0,37.62,27.78
2018,8,27,7,0,68.0,46.0,3.2,16.2,65.0,37.58,27.83
2018,8,27,7,15,34.5,61.0,3.15,16.75,70.5,50.39,39.1
2018,8,27,7,30,1.0,76.0,3.1,17.3,76.0,62.77,49.8
2018,8,27,7,45,6.5,113.5,3.05,17.85,116.5,91.12,74.19
2018,8,27,8,0,12.0,151.0,3.0,18.4,157.0,118.31,97.12
2018,8,27,8,15,165.0,169.0,3.0,18.95,260.0,121.74,99.47
2018,8,27,8,30,318.0,187.0,3.0,19.5,363.0,126.14,102.64
2018,8,27,8,45,541.0,153.0,2.95,20.05,483.5,97.14,77.6
2018,8,27,9,0,764.0,119.0,2.9,20.6,604.0,85.04,67.01
2018,8,27,9,15,779.0,123.5,2.9,21.05,645.5,86.29,67.77
2018,8,27,9,30,794.0,128.0,2.9,21.5,687.0,134.19,78.19
2018,8,27,9,45,792.0,137.0,2.95,21.95,718.5,190.03,112.82
2018,8,27,10,0,790.0,146.0,3.0,22.4,750.0,245.81,156.0
2018,8,27,10,15,801.0,147.0,3.05,22.8,779.0,299.06,200.48
2018,8,27,10,30,812.0,148.0,3.1,23.2,808.0,353.22,246.91
2018,8,27,10,45,820.5,148.5,3.15,23.55,830.5,406.79,292.87
2018,8,27,11,0,829.0,149.0,3.2,23.9,853.0,460.53,338.09
2018,8,27,11,15,834.0,148.5,3.25,24.2,867.0,511.79,380.48
2018,8,27,11,30,839.0,148.0,3.3,24.5,881.0,562.35,421.17
2018,8,27,11,45,842.0,147.5,3.35,24.75,887.5,610.83,459.32
2018,8,27,12,0,845.0,147.0,3.4,25.0,894.0,657.95,495.51
2018,8,27,12,15,841.0,148.5,3.5,25.1,891.0,700.52,528.04
2018,8,27,12,30,837.0,150.0,3.6,25.2,888.0,740.78,558.31
2018,8,27,12,45,830.0,152.5,3.65,25.35,877.5,777.21,585.04
2018,8,27,13,0,823.0,155.0,3.7,25.5,867.0,810.81,609.01
2018,8,27,13,15,819.0,153.0,3.8,25.4,850.0,839.67,629.82
2018,8,27,13,30,815.0,151.0,3.9,25.3,833.0,865.46,648.63
2018,8,27,13,45,809.0,148.5,3.95,25.2,808.5,885.82,663.6
2018,8,27,14,0,803.0,146.0,4.0,25.1,784.0,902.8,676.43
2018,8,27,14,15,794.0,143.0,4.05,24.85,753.0,913.05,685.26
2018,8,27,14,30,785.0,140.0,4.1,24.6,722.0,919.73,691.88
2018,8,27,14,45,774.0,136.0,4.1,24.3,685.5,919.88,694.11
2018,8,27,15,0,763.0,132.0,4.1,24.0,649.0,916.47,694.1
2018,8,27,15,15,746.0,128.0,4.1,24.0,606.5,910.38,691.62
2018,8,27,15,30,729.0,124.0,4.1,24.0,564.0,894.67,682.6
2018,8,27,15,45,709.5,118.5,4.1,23.1,518.0,871.49,670.82
2018,8,27,16,0,690.0,113.0,4.1,22.2,472.0,845.35,656.82
2018,8,27,16,15,666.0,105.5,4.0,21.6,423.5,809.61,634.47
2018,8,27,16,30,642.0,98.0,3.9,21.0,375.0,771.51,609.98
2018,8,27,16,45,606.5,90.5,3.85,20.4,325.0,720.61,575.52
2018,8,27,17,0,571.0,83.0,3.8,19.8,275.0,668.43,538.92
2018,8,27,17,15,519.5,74.5,3.65,19.05,226.0,599.88,488.08
2018,8,27,17,30,468.0,66.0,3.5,18.3,177.0,531.69,435.11
2018,8,27,17,45,390.0,54.5,3.4,17.6,131.5,438.99,359.79
2018,8,27,18,0,312.0,43.0,3.3,16.9,86.0,347.53,281.56
2018,8,27,18,15,202.0,29.0,3.2,16.45,52.0,238.53,171.6
2018,8,27,18,30,92.0,15.0,3.1,16.0,18.0,79.08,0.0
2018,8,27,18,45,46.0,7.5,3.0,15.55,9.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,28,5,15,1.5,0.5,1.75,13.25,0.5,0.0,0.0
2018,8,28,5,30,3.0,1.0,2.0,13.6,1.0,0.0,0.0
2018,8,28,5,45,3.0,4.5,2.25,13.95,4.5,3.84,0.0
2018,8,28,6,0,3.0,8.0,2.5,14.3,8.0,6.74,0.0
2018,8,28,6,15,9.0,14.0,2.6,14.7,15.5,11.84,4.54
2018,8,28,6,30,15.0,20.0,2.7,15.1,23.0,16.97,9.33
2018,8,28,6,45,16.0,26.5,2.75,15.5,30.5,22.52,14.41
2018,8,28,7,0,17.0,33.0,2.8,15.9,38.0,28.09,19.43
2018,8,28,7,15,8.5,47.0,2.8,16.3,49.5,38.94,29.04
2018,8,28,7,30,0.0,61.0,2.8,16.7,61.0,50.52,39.15
2018,8,28,7,45,0.0,69.0,2.8,17.05,69.0,57.21,44.83
2018,8,28,8,0,0.0,77.0,2.8,17.4,77.0,63.9,50.45
2018,8,28,8,15,0.0,94.0,2.85,17.95,94.0,77.64,62.04
2018,8,28,8,30,0.0,111.0,2.9,18.5,111.0,90.87,73.03
2018,8,28,8,45,0.5,121.5,2.9,19.05,122.0,99.08,79.62
2018,8,28,9,0,1.0,132.0,2.9,19.6,133.0,107.23,86.09
2018,8,28,9,15,5.0,167.0,2.95,20.1,170.5,133.18,107.45
2018,8,28,9,30,9.0,202.0,3.0,20.6,208.0,159.71,123.06
2018,8,28,9,45,8.5,204.5,3.05,21.05,210.5,163.4,125.38
2018,8,28,10,0,8.0,207.0,3.1,21.5,213.0,166.87,127.68
2018,8,28,10,15,13.0,236.5,3.15,21.8,247.0,191.56,146.49
2018,8,28,10,30,18.0,266.0,3.2,22.1,281.0,217.14,165.88
2018,8,28,10,45,21.5,290.0,3.3,22.45,308.0,239.06,182.4
2018,8,28,11,0,25.0,314.0,3.4,22.8,335.0,255.62,194.76
2018,8,28,11,15,38.0,340.0,3.4,23.0,372.5,286.32,217.91
2018,8,28,11,30,51.0,366.0,3.4,23.2,410.0,319.31,242.7
2018,8,28,11,45,89.0,368.5,3.45,23.4,446.5,350.68,266.56
2018,8,28,12,0,127.0,371.0,3.5,23.6,483.0,388.14,295.1
2018,8,28,12,15,244.5,345.0,3.55,23.7,560.0,461.47,351.62
2018,8,28,12,30,362.0,319.0,3.6,23.8,637.0,548.53,417.68
2018,8,28,12,45,349.5,320.5,3.65,23.9,625.0,564.8,429.75
2018,8,28,13,0,337.0,322.0,3.7,24.0,613.0,568.7,433.22
2018,8,28,13,15,395.5,306.0,3.7,23.95,640.5,633.74,482.07
2018,8,28,13,30,454.0,290.0,3.7,23.9,668.0,689.96,524.09
2018,8,28,13,45,676.5,194.0,3.75,23.85,738.5,819.33,621.43
2018,8,28,14,0,899.0,98.0,3.8,23.8,809.0,928.79,697.19
2018,8,28,14,15,893.0,96.0,3.75,23.6,778.5,943.11,707.41
2018,8,28,14,30,887.0,94.0,3.7,23.4,748.0,953.84,716.06
2018,8,28,14,45,878.5,91.0,3.7,23.25,711.0,957.43,720.25
2018,8,28,15,0,870.0,88.0,3.7,23.1,674.0,957.34,722.17
2018,8,28,15,15,855.5,86.0,3.7,23.1,631.0,949.01,718.26
2018,8,28,15,30,841.0,84.0,3.7,23.1,588.0,937.2,712.16
2018,8,28,15,45,825.0,80.5,3.65,22.4,541.5,929.63,710.73
2018,8,28,16,0,809.0,77.0,3.6,21.7,495.0,907.93,699.48
2018,8,28,16,15,787.0,73.0,3.5,21.2,445.5,876.73,680.66
2018,8,28,16,30,765.0,69.0,3.4,20.7,396.0,842.86,659.62
2018,8,28,16,45,731.5,65.0,3.35,20.15,344.5,795.87,628.87
2018,8,28,17,0,698.0,61.0,3.3,19.6,293.0,747.21,595.78
2018,8,28,17,15,648.0,56.0,3.2,18.95,241.5,681.27,548.03
2018,8,28,17,30,598.0,51.0,3.1,18.3,190.0,622.51,503.15
2018,8,28,17,45,517.5,43.5,2.95,17.65,142.0,529.75,428.65
2018,8,28,18,0,437.0,36.0,2.8,17.0,94.0,440.74,352.19
2018,8,28,18,15,299.5,26.0,2.7,16.5,57.5,307.04,212.0
2018,8,28,18,30,162.0,16.0,2.6,16.0,21.0,129.96,0.0
2018,8,28,18,45,81.0,8.0,2.45,15.55,10.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,29,5,15,8.5,1.5,1.25,12.7,1.0,0.0,0.0
2018,8,29,5,30,17.0,3.0,1.4,13.3,2.0,0.0,0.0
2018,8,29,5,45,140.0,14.5,1.6,13.95,23.5,12.38,0.0
2018,8,29,6,0,263.0,26.0,1.8,14.6,45.0,21.73,8.03
2018,8,29,6,15,370.5,36.0,1.9,15.15,86.5,29.49,19.6
2018,8,29,6,30,478.0,46.0,2.0,15.7,128.0,37.18,27.01
2018,8,29,6,45,544.5,53.0,2.05,16.3,177.5,42.08,31.64
2018,8,29,7,0,611.0,60.0,2.1,16.9,227.0,46.95,36.02
2018,8,29,7,15,655.5,66.0,2.1,17.4,279.0,50.8,39.36
2018,8,29,7,30,700.0,72.0,2.1,17.9,331.0,59.48,46.81
2018,8,29,7,45,731.5,76.5,2.1,18.4,382.5,62.16,48.9
2018,8,29,8,0,763.0,81.0,2.1,18.9,434.0,64.77,50.89
2018,8,29,8,15,787.5,83.5,2.15,19.45,483.5,65.76,51.45
2018,8,29,8,30,812.0,86.0,2.2,20.0,533.0,66.75,52.0
2018,8,29,8,45,831.0,88.5,2.2,20.55,579.5,67.62,52.45
2018,8,29,9,0,850.0,91.0,2.2,21.1,626.0,78.41,61.31
2018,8,29,9,15,865.5,92.5,2.25,21.65,668.0,79.19,61.65
2018,8,29,9,30,881.0,94.0,2.3,22.2,710.0,126.13,69.88
2018,8,29,9,45,894.0,93.5,2.4,22.7,746.0,181.59,101.79
2018,8,29,10,0,907.0,93.0,2.5,23.2,782.0,238.29,144.65
2018,8,29,10,15,915.5,94.5,2.6,23.6,812.0,296.28,193.28
2018,8,29,10,30,924.0,96.0,2.7,24.0,842.0,354.65,243.64
2018,8,29,10,45,930.0,96.0,2.75,24.45,864.0,411.18,292.39
2018,8,29,11,0,936.0,96.0,2.8,24.9,886.0,467.3,339.8
2018,8,29,11,15,940.5,96.0,2.95,25.1,901.0,522.08,385.51
2018,8,29,11,30,945.0,96.0,3.1,25.3,916.0,575.85,429.22
2018,8,29,11,45,947.5,96.0,3.2,25.55,923.0,627.22,469.82
2018,8,29,12,0,950.0,96.0,3.3,25.8,930.0,676.93,508.15
2018,8,29,12,15,947.0,97.5,3.4,25.9,927.5,722.39,542.83
2018,8,29,12,30,944.0,99.0,3.5,26.0,925.0,765.37,575.07
2018,8,29,12,45,938.5,101.0,3.6,26.1,914.5,804.27,602.59
2018,8,29,13,0,933.0,103.0,3.7,26.2,904.0,840.2,627.55
2018,8,29,13,15,930.0,102.0,3.75,26.15,887.0,872.22,649.98
2018,8,29,13,30,927.0,101.0,3.8,26.1,870.0,901.03,670.29
2018,8,29,13,45,922.0,100.0,3.85,26.05,845.5,924.78,687.28
2018,8,29,14,0,917.0,99.0,3.9,26.0,821.0,945.03,702.08
2018,8,29,14,15,909.0,96.5,3.95,25.75,788.5,957.33,712.26
2018,8,29,14,30,901.0,94.0,4.0,25.5,756.0,965.87,720.17
2018,8,29,14,45,890.5,93.0,4.05,25.3,718.5,969.98,725.17
2018,8,29,15,0,880.0,92.0,4.1,25.1,681.0,970.45,727.94
2018,8,29,15,15,865.5,89.0,4.1,25.1,637.0,961.06,723.35
2018,8,29,15,30,851.0,86.0,4.1,25.1,593.0,948.1,716.52
2018,8,29,15,45,831.5,83.5,4.1,24.25,545.0,938.49,714.49
2018,8,29,16,0,812.0,81.0,4.1,23.4,497.0,914.68,702.57
2018,8,29,16,15,785.5,78.0,4.05,22.85,446.5,880.49,682.12
2018,8,29,16,30,759.0,75.0,4.0,22.3,396.0,843.66,659.39
2018,8,29,16,45,721.5,70.5,3.95,21.75,343.0,792.33,625.42
2018,8,29,17,0,684.0,66.0,3.9,21.2,290.0,745.71,593.68
2018,8,29,17,15,529.5,55.0,3.7,20.6,210.0,579.69,469.34
2018,8,29,17,30,375.0,44.0,3.5,20.0,130.0,419.37,343.81
2018,8,29,17,45,328.0,36.5,3.3,19.35,97.5,361.29,295.27
2018,8,29,18,0,281.0,29.0,3.1,18.7,65.0,305.96,245.02
2018,8,29,18,15,161.0,18.5,2.9,18.25,37.0,188.04,120.58
2018,8,29,18,30,41.0,8.0,2.7,17.8,9.0,36.16,0.0
2018,8,29,18,45,20.5,4.0,2.5,17.3,4.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,1.05,14.85,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,1.2,15.2,1.0,0.0,0.0
2018,8,30,5,45,5.0,3.5,1.35,15.6,3.5,2.99,0.0
2018,8,30,6,0,5.0,6.0,1.5,16.0,6.0,5.06,0.0
2018,8,30,6,15,2.5,9.0,1.55,16.4,9.0,7.59,0.81
2018,8,30,6,30,0.0,12.0,1.6,16.8,12.0,9.86,2.99
2018,8,30,6,45,0.0,17.0,1.7,17.15,17.0,13.98,6.74
2018,8,30,7,0,0.0,22.0,1.8,17.5,22.0,18.12,10.45
2018,8,30,7,15,0.0,25.0,1.75,17.8,25.0,20.6,12.65
2018,8,30,7,30,0.0,28.0,1.7,18.1,28.0,23.1,14.81
2018,8,30,7,45,0.0,38.0,1.65,18.35,38.0,31.4,22.04
2018,8,30,8,0,0.0,48.0,1.6,18.6,48.0,39.72,29.21
2018,8,30,8,15,0.0,70.0,1.55,18.95,70.0,58.07,44.95
2018,8,30,8,30,0.0,92.0,1.5,19.3,92.0,76.33,60.37
2018,8,30,8,45,1.0,115.5,1.45,19.65,116.0,94.55,75.55
2018,8,30,9,0,2.0,139.0,1.4,20.0,140.0,112.38,90.19
2018,8,30,9,15,8.0,175.0,1.45,20.55,180.5,138.86,111.76
2018,8,30,9,30,14.0,211.0,1.5,21.1,221.0,166.16,127.42
2018,8,30,9,45,58.0,262.0,1.55,21.6,305.5,198.17,149.72
2018,8,30,10,0,102.0,313.0,1.6,22.1,390.0,235.56,175.93
2018,8,30,10,15,99.0,335.5,1.7,22.5,412.5,269.92,202.13
2018,8,30,10,30,96.0,358.0,1.8,22.9,435.0,294.64,220.99
2018,8,30,10,45,93.0,332.5,1.95,23.3,409.0,287.24,215.87
2018,8,30,11,0,90.0,307.0,2.1,23.7,383.0,273.5,206.06
2018,8,30,11,15,115.5,326.0,2.2,24.0,425.0,309.67,233.49
2018,8,30,11,30,141.0,345.0,2.3,24.3,467.0,349.2,263.23
