Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,14,0,926.0,96.0,3.3,31.0,786.0,934.67,679.6
2018,9,9,14,15,916.5,95.5,3.4,30.75,753.0,947.41,690.31
2018,9,9,14,30,907.0,95.0,3.5,30.5,720.0,956.41,698.79
2018,9,9,14,45,894.5,92.5,3.55,30.25,680.0,956.57,701.36
2018,9,9,15,0,882.0,90.0,3.6,30.0,640.0,952.93,701.65
2018,9,9,15,15,865.5,87.5,3.6,30.0,595.0,941.82,696.12
2018,9,9,15,30,849.0,85.0,3.6,30.0,550.0,937.76,695.48
2018,9,9,15,45,825.5,82.0,3.65,29.0,500.0,912.4,683.55
2018,9,9,16,0,802.0,79.0,3.7,28.0,450.0,883.84,669.27
2018,9,9,16,15,770.5,75.0,3.65,27.15,397.5,843.57,645.43
2018,9,9,16,30,739.0,71.0,3.6,26.3,345.0,800.82,619.07
2018,9,9,16,45,694.0,66.0,3.55,25.45,292.0,742.51,580.25
2018,9,9,17,0,649.0,61.0,3.5,24.6,239.0,690.56,544.13
2018,9,9,17,15,580.0,54.0,3.3,23.45,187.5,608.5,482.98
2018,9,9,17,30,511.0,47.0,3.1,22.3,136.0,527.87,419.15
2018,9,9,17,45,398.5,37.0,2.9,21.15,92.0,411.3,322.16
2018,9,9,18,0,286.0,27.0,2.7,20.0,48.0,291.72,173.89
2018,9,9,18,15,152.5,15.0,2.7,19.25,25.0,122.75,0.0
2018,9,9,18,30,19.0,3.0,2.7,18.5,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,2.7,17.8,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,10,5,45,73.5,8.5,2.1,12.6,11.5,0.0,0.0
2018,9,10,6,0,147.0,17.0,2.3,13.0,23.0,14.51,0.0
2018,9,10,6,15,297.5,28.0,2.35,13.65,62.5,23.09,12.61
2018,9,10,6,30,448.0,39.0,2.4,14.3,102.0,31.91,22.13
2018,9,10,6,45,531.0,46.5,2.45,14.9,152.0,37.43,27.49
2018,9,10,7,0,614.0,54.0,2.5,15.5,202.0,42.95,32.6
2018,9,10,7,15,664.0,59.5,2.4,16.15,254.5,50.77,39.54
2018,9,10,7,30,714.0,65.0,2.3,16.8,307.0,54.72,42.89
2018,9,10,7,45,748.0,69.5,2.2,17.45,359.5,57.65,45.25
2018,9,10,8,0,782.0,74.0,2.1,18.1,412.0,60.53,47.5
2018,9,10,8,15,806.0,78.0,2.05,18.9,462.0,62.83,49.16
2018,9,10,8,30,830.0,82.0,2.0,19.7,512.0,65.05,50.74
2018,9,10,8,45,847.0,85.5,1.95,20.5,558.5,66.73,51.84
2018,9,10,9,0,864.0,89.0,1.9,21.3,605.0,77.7,60.8
2018,9,10,9,15,879.0,90.5,1.9,22.15,646.5,78.6,61.16
2018,9,10,9,30,894.0,92.0,1.9,23.0,688.0,109.32,63.04
2018,9,10,9,45,906.5,92.5,1.85,23.8,724.0,166.53,91.05
2018,9,10,10,0,919.0,93.0,1.8,24.6,760.0,224.91,132.44
2018,9,10,10,15,926.0,94.5,1.9,25.25,788.5,283.66,180.25
2018,9,10,10,30,933.0,96.0,2.0,25.9,817.0,342.53,230.16
2018,9,10,10,45,937.5,97.0,2.1,26.6,838.0,400.08,279.1
2018,9,10,11,0,942.0,98.0,2.2,27.3,859.0,457.0,326.58
2018,9,10,11,15,944.5,98.5,2.3,27.8,872.0,511.78,371.44
2018,9,10,11,30,947.0,99.0,2.4,28.3,885.0,565.25,413.97
2018,9,10,11,45,947.5,100.0,2.5,28.8,890.5,616.51,453.6
2018,9,10,12,0,948.0,101.0,2.6,29.3,896.0,665.87,490.71
2018,9,10,12,15,944.0,102.5,2.7,29.55,892.0,710.64,524.15
2018,9,10,12,30,940.0,104.0,2.8,29.8,888.0,752.75,555.03
2018,9,10,12,45,933.0,106.0,2.85,30.1,876.0,790.32,581.37
2018,9,10,13,0,926.0,108.0,2.9,30.4,864.0,824.75,604.13
2018,9,10,13,15,921.0,107.5,2.95,30.5,845.0,855.12,624.66
2018,9,10,13,30,916.0,107.0,3.0,30.6,826.0,882.16,643.04
2018,9,10,13,45,908.5,105.5,3.1,30.65,799.0,902.61,657.64
2018,9,10,14,0,901.0,104.0,3.2,30.7,772.0,919.41,670.02
2018,9,10,14,15,890.5,102.5,3.25,30.5,738.0,929.83,678.76
2018,9,10,14,30,880.0,101.0,3.3,30.3,704.0,936.5,685.26
2018,9,10,14,45,865.5,99.0,3.4,30.15,664.0,935.17,686.88
2018,9,10,15,0,851.0,97.0,3.5,30.0,624.0,940.74,693.3
2018,9,10,15,15,833.0,94.0,3.5,30.0,578.5,927.7,686.39
2018,9,10,15,30,815.0,91.0,3.5,30.0,533.0,911.07,677.28
2018,9,10,15,45,790.5,87.5,3.65,29.0,484.0,884.26,664.79
2018,9,10,16,0,766.0,84.0,3.8,28.0,435.0,854.32,649.77
2018,9,10,16,15,732.5,80.0,3.8,27.1,383.5,812.51,624.83
2018,9,10,16,30,699.0,76.0,3.8,26.2,332.0,775.03,602.13
2018,9,10,16,45,651.5,70.0,3.8,25.3,279.5,714.69,561.51
2018,9,10,17,0,604.0,64.0,3.8,24.4,227.0,653.6,518.27
2018,9,10,17,15,531.0,56.5,3.75,23.15,176.5,568.57,454.52
2018,9,10,17,30,458.0,49.0,3.7,21.9,126.0,485.07,387.93
2018,9,10,17,45,342.0,38.0,3.6,20.6,84.0,366.15,287.68
2018,9,10,18,0,226.0,27.0,3.5,19.3,42.0,241.16,124.34
2018,9,10,18,15,118.5,14.5,3.4,18.55,22.0,97.46,0.0
2018,9,10,18,30,11.0,2.0,3.3,17.8,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,3.25,17.05,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,11,5,45,87.0,9.0,2.7,12.65,12.0,0.0,0.0
2018,9,11,6,0,174.0,18.0,2.9,13.0,24.0,15.36,0.0
2018,9,11,6,15,313.0,28.5,3.0,13.5,62.5,23.66,12.72
2018,9,11,6,30,452.0,39.0,3.1,14.0,101.0,32.0,22.18
2018,9,11,6,45,530.0,46.5,3.15,14.55,150.0,37.49,27.55
2018,9,11,7,0,608.0,54.0,3.2,15.1,199.0,42.97,32.65
2018,9,11,7,15,656.5,60.5,3.15,15.75,251.5,47.39,36.6
2018,9,11,7,30,705.0,67.0,3.1,16.4,304.0,56.33,44.38
2018,9,11,7,45,736.5,72.0,3.05,17.05,355.5,59.55,47.0
2018,9,11,8,0,768.0,77.0,3.0,17.7,407.0,62.7,49.47
2018,9,11,8,15,790.5,82.0,3.0,18.4,456.5,65.62,51.7
2018,9,11,8,30,813.0,87.0,3.0,19.1,506.0,68.42,53.78
2018,9,11,8,45,828.0,91.0,3.0,19.8,551.0,70.28,55.04
2018,9,11,9,0,843.0,95.0,3.0,20.5,596.0,72.04,56.22
2018,9,11,9,15,855.0,98.0,3.0,21.1,636.5,73.01,56.74
2018,9,11,9,30,867.0,101.0,3.0,21.7,677.0,112.15,66.99
2018,9,11,9,45,875.0,104.5,3.05,22.35,711.5,169.39,95.51
2018,9,11,10,0,883.0,108.0,3.1,23.0,746.0,227.38,137.2
2018,9,11,10,15,890.0,109.5,3.15,23.45,774.0,284.34,184.11
2018,9,11,10,30,897.0,111.0,3.2,23.9,802.0,341.45,233.3
2018,9,11,10,45,901.5,112.5,3.25,24.35,822.5,397.64,282.01
2018,9,11,11,0,906.0,114.0,3.3,24.8,843.0,453.26,329.45
2018,9,11,11,15,910.0,114.0,3.4,25.05,856.5,506.76,374.49
2018,9,11,11,30,914.0,114.0,3.5,25.3,870.0,559.16,417.47
2018,9,11,11,45,917.0,113.5,3.6,25.6,876.0,609.27,457.55
2018,9,11,12,0,920.0,113.0,3.7,25.9,882.0,657.73,495.36
2018,9,11,12,15,926.5,109.0,3.75,26.0,881.0,703.58,530.73
2018,9,11,12,30,933.0,105.0,3.8,26.1,880.0,747.44,563.98
2018,9,11,12,45,940.0,99.5,3.9,26.2,871.5,788.02,594.01
2018,9,11,13,0,947.0,94.0,4.0,26.3,863.0,826.06,620.69
2018,9,11,13,15,944.5,92.0,4.05,26.15,844.0,857.21,643.02
2018,9,11,13,30,942.0,90.0,4.1,26.0,825.0,885.01,663.17
2018,9,11,13,45,938.0,88.0,4.15,25.85,799.5,908.09,680.22
2018,9,11,14,0,934.0,86.0,4.2,25.7,774.0,927.55,694.99
2018,9,11,14,15,927.0,84.0,4.25,25.35,741.0,940.65,706.19
2018,9,11,14,30,920.0,82.0,4.3,25.0,708.0,949.96,715.06
2018,9,11,14,45,910.5,79.5,4.3,24.6,669.0,952.58,719.46
2018,9,11,15,0,901.0,77.0,4.3,24.2,630.0,951.4,721.5
2018,9,11,15,15,885.0,75.0,4.3,24.2,585.0,940.99,716.25
2018,9,11,15,30,869.0,73.0,4.3,24.2,540.0,927.03,708.69
2018,9,11,15,45,849.0,69.5,4.35,23.05,491.0,903.94,698.15
2018,9,11,16,0,829.0,66.0,4.4,21.9,442.0,877.69,685.13
2018,9,11,16,15,801.0,63.0,4.3,21.15,390.5,851.87,670.25
2018,9,11,16,30,773.0,60.0,4.2,20.4,339.0,813.39,645.51
2018,9,11,16,45,729.5,55.5,4.15,19.7,285.5,756.8,606.28
2018,9,11,17,0,686.0,51.0,4.1,19.0,232.0,699.03,564.1
2018,9,11,17,15,603.5,46.5,3.95,18.25,179.5,607.32,492.82
2018,9,11,17,30,521.0,42.0,3.8,17.5,127.0,526.61,425.99
2018,9,11,17,45,377.5,32.0,3.65,16.75,82.0,386.66,305.66
2018,9,11,18,0,234.0,22.0,3.5,16.0,37.0,240.43,96.43
2018,9,11,18,15,117.0,11.0,3.5,15.65,18.5,93.05,0.0
2018,9,11,18,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,12,5,45,23.0,6.5,2.5,12.55,7.5,0.0,0.0
2018,9,12,6,0,46.0,13.0,2.6,12.8,15.0,11.1,0.0
2018,9,12,6,15,103.5,30.0,2.8,13.4,42.0,23.42,12.14
2018,9,12,6,30,161.0,47.0,3.0,14.0,69.0,36.23,25.79
2018,9,12,6,45,207.0,61.0,3.2,14.55,102.0,46.7,35.64
2018,9,12,7,0,253.0,75.0,3.4,15.1,135.0,55.12,43.4
2018,9,12,7,15,196.5,101.5,3.4,15.6,155.0,74.33,60.45
2018,9,12,7,30,140.0,128.0,3.4,16.1,175.0,93.76,77.37
2018,9,12,7,45,191.0,146.5,3.4,16.55,221.5,106.53,88.19
2018,9,12,8,0,242.0,165.0,3.4,17.0,268.0,114.08,94.3
2018,9,12,8,15,458.0,142.5,3.4,17.6,367.0,96.59,78.69
2018,9,12,8,30,674.0,120.0,3.4,18.2,466.0,82.61,66.23
2018,9,12,8,45,751.5,108.0,3.4,18.8,526.0,73.95,58.43
2018,9,12,9,0,829.0,96.0,3.4,19.4,586.0,72.57,56.94
2018,9,12,9,15,788.0,117.0,3.45,20.05,609.0,84.48,66.76
2018,9,12,9,30,747.0,138.0,3.5,20.7,632.0,111.44,69.79
2018,9,12,9,45,702.5,165.5,3.55,21.35,649.0,173.36,106.1
2018,9,12,10,0,658.0,193.0,3.6,22.0,666.0,231.11,150.3
2018,9,12,10,15,603.5,224.5,3.65,22.35,671.5,284.92,196.24
2018,9,12,10,30,549.0,256.0,3.7,22.7,677.0,333.27,238.7
2018,9,12,10,45,487.0,281.5,3.8,23.1,662.5,368.33,270.47
2018,9,12,11,0,425.0,307.0,3.9,23.5,648.0,396.97,296.07
2018,9,12,11,15,520.0,283.0,4.0,23.6,706.5,454.36,341.06
2018,9,12,11,30,615.0,259.0,4.1,23.7,765.0,519.39,391.9
2018,9,12,11,45,612.5,263.0,4.2,23.8,769.5,560.49,424.79
2018,9,12,12,0,610.0,267.0,4.3,23.9,774.0,600.27,456.1
2018,9,12,12,15,609.0,265.0,4.35,23.85,770.0,634.7,483.22
2018,9,12,12,30,608.0,263.0,4.4,23.8,766.0,667.35,508.64
2018,9,12,12,45,608.0,260.0,4.45,23.75,757.0,697.92,532.35
2018,9,12,13,0,608.0,257.0,4.5,23.7,748.0,726.37,554.32
2018,9,12,13,15,621.0,242.5,4.5,23.5,734.0,752.76,575.2
2018,9,12,13,30,634.0,228.0,4.5,23.3,720.0,776.97,594.5
2018,9,12,13,45,540.0,252.5,4.55,23.15,662.0,739.51,567.77
2018,9,12,14,0,446.0,277.0,4.6,23.0,604.0,700.98,539.9
2018,9,12,14,15,335.0,292.5,4.6,22.65,532.0,616.31,478.06
2018,9,12,14,30,224.0,308.0,4.6,22.3,460.0,525.33,409.93
2018,9,12,14,45,233.0,281.0,4.55,22.0,431.0,513.42,403.41
2018,9,12,15,0,242.0,254.0,4.5,21.7,402.0,519.79,410.11
2018,9,12,15,15,254.0,234.0,4.5,21.7,379.0,515.65,408.78
2018,9,12,15,30,266.0,214.0,4.5,21.7,356.0,509.8,406.26
2018,9,12,15,45,221.5,199.5,4.45,20.6,310.0,435.44,351.11
2018,9,12,16,0,177.0,185.0,4.4,19.5,264.0,381.26,310.11
2018,9,12,16,15,208.5,159.5,4.3,18.95,242.0,402.18,329.35
2018,9,12,16,30,240.0,134.0,4.2,18.4,220.0,400.24,330.37
2018,9,12,16,45,275.0,109.0,4.1,17.85,192.0,398.93,331.61
2018,9,12,17,0,310.0,84.0,4.0,17.3,164.0,414.6,345.11
2018,9,12,17,15,267.0,68.5,3.85,16.75,126.5,353.86,294.01
2018,9,12,17,30,224.0,53.0,3.7,16.2,89.0,294.57,242.1
2018,9,12,17,45,131.0,36.5,3.6,15.7,55.5,177.69,139.26
2018,9,12,18,0,38.0,20.0,3.5,15.2,22.0,60.92,9.32
2018,9,12,18,15,19.0,10.0,3.45,14.95,11.0,22.07,0.0
2018,9,12,18,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,13,5,45,3.0,5.5,2.5,13.1,5.5,0.0,0.0
2018,9,13,6,0,6.0,11.0,2.7,13.4,11.0,9.39,0.0
2018,9,13,6,15,41.0,28.5,2.9,13.9,33.5,22.59,11.01
2018,9,13,6,30,76.0,46.0,3.1,14.4,56.0,35.89,25.39
2018,9,13,6,45,244.0,55.5,3.3,14.9,108.5,41.73,31.19
2018,9,13,7,0,412.0,65.0,3.5,15.4,161.0,50.73,39.45
2018,9,13,7,15,494.0,72.5,3.55,15.95,215.5,55.57,43.79
2018,9,13,7,30,576.0,80.0,3.6,16.5,270.0,60.4,47.96
2018,9,13,7,45,554.0,97.0,3.65,17.05,304.5,71.2,57.23
2018,9,13,8,0,532.0,114.0,3.7,17.6,339.0,81.35,65.77
2018,9,13,8,15,488.5,143.0,3.7,18.15,369.0,97.43,79.3
2018,9,13,8,30,445.0,172.0,3.7,18.7,399.0,113.23,92.39
2018,9,13,8,45,565.0,153.0,3.75,19.25,468.0,101.21,81.64
2018,9,13,9,0,685.0,134.0,3.8,19.8,537.0,87.71,69.76
2018,9,13,9,15,785.0,109.0,3.75,20.25,601.5,79.2,62.22
2018,9,13,9,30,885.0,84.0,3.7,20.7,666.0,99.73,58.32
2018,9,13,9,45,892.0,87.0,3.65,21.15,700.0,157.34,86.26
2018,9,13,10,0,899.0,90.0,3.6,21.6,734.0,215.56,128.17
2018,9,13,10,15,906.5,91.0,3.55,21.9,762.0,272.88,175.79
2018,9,13,10,30,914.0,92.0,3.5,22.2,790.0,330.37,225.92
2018,9,13,10,45,919.0,93.5,3.5,22.55,811.0,387.31,275.96
2018,9,13,11,0,924.0,95.0,3.5,22.9,832.0,443.71,324.76
2018,9,13,11,15,927.5,95.5,3.5,23.05,845.5,497.88,370.95
2018,9,13,11,30,931.0,96.0,3.5,23.2,859.0,550.87,414.94
2018,9,13,11,45,932.5,96.0,3.55,23.35,864.0,600.93,455.66
2018,9,13,12,0,934.0,96.0,3.6,23.5,869.0,649.14,493.94
2018,9,13,12,15,935.5,94.5,3.65,23.55,866.5,693.98,529.09
2018,9,13,12,30,937.0,93.0,3.7,23.6,864.0,736.48,561.85
2018,9,13,12,45,937.0,91.5,3.75,23.6,853.5,775.37,590.89
2018,9,13,13,0,937.0,90.0,3.8,23.6,843.0,811.43,616.54
2018,9,13,13,15,933.5,89.0,3.85,23.5,824.5,842.21,638.77
2018,9,13,13,30,930.0,88.0,3.9,23.4,806.0,869.68,658.8
2018,9,13,13,45,831.0,125.5,3.95,23.3,751.0,861.09,653.97
2018,9,13,14,0,732.0,163.0,4.0,23.2,696.0,843.01,642.86
2018,9,13,14,15,610.0,199.5,4.05,23.0,630.0,791.27,607.47
2018,9,13,14,30,488.0,236.0,4.1,22.8,564.0,726.58,560.91
2018,9,13,14,45,581.0,188.5,4.1,22.55,556.5,781.07,605.02
2018,9,13,15,0,674.0,141.0,4.1,22.3,549.0,826.64,639.87
2018,9,13,15,15,723.0,115.5,4.1,22.3,523.5,849.87,657.83
2018,9,13,15,30,772.0,90.0,4.1,22.3,498.0,863.52,669.28
2018,9,13,15,45,783.0,79.0,4.1,21.55,459.0,860.61,671.1
2018,9,13,16,0,794.0,68.0,4.1,20.8,420.0,853.77,670.2
2018,9,13,16,15,726.5,69.5,4.0,20.3,361.5,787.82,624.98
2018,9,13,16,30,659.0,71.0,3.9,19.8,303.0,726.33,582.05
2018,9,13,16,45,649.5,61.5,3.8,19.3,259.0,695.63,560.68
2018,9,13,17,0,640.0,52.0,3.7,18.8,215.0,656.38,530.93
2018,9,13,17,15,571.0,46.0,3.35,18.15,166.0,583.19,472.16
2018,9,13,17,30,502.0,40.0,3.0,17.5,117.0,505.53,406.31
2018,9,13,17,45,367.5,31.0,2.7,16.8,75.5,375.55,289.91
2018,9,13,18,0,233.0,22.0,2.4,16.1,34.0,230.68,0.0
2018,9,13,18,15,116.5,11.0,2.3,15.7,17.0,92.01,0.0
2018,9,13,18,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,14,5,45,0.0,3.0,1.35,11.15,3.0,0.0,0.0
2018,9,14,6,0,0.0,6.0,1.4,11.6,6.0,5.12,0.0
2018,9,14,6,15,3.0,20.5,1.6,12.3,21.0,16.94,6.52
2018,9,14,6,30,6.0,35.0,1.8,13.0,36.0,28.61,19.21
2018,9,14,6,45,12.0,56.0,2.05,13.7,58.5,44.86,34.1
2018,9,14,7,0,18.0,77.0,2.3,14.4,81.0,59.8,47.64
2018,9,14,7,15,39.5,100.5,2.25,14.95,112.5,76.62,62.6
2018,9,14,7,30,61.0,124.0,2.2,15.5,144.0,93.09,76.92
2018,9,14,7,45,107.5,147.5,2.2,16.0,190.0,106.04,87.91
2018,9,14,8,0,154.0,171.0,2.2,16.5,236.0,121.23,100.61
2018,9,14,8,15,246.5,183.0,2.15,17.1,301.5,124.38,102.73
2018,9,14,8,30,339.0,195.0,2.1,17.7,367.0,132.04,108.68
2018,9,14,8,45,360.5,210.0,2.05,18.35,408.0,140.17,114.91
2018,9,14,9,0,382.0,225.0,2.0,19.0,449.0,147.99,120.82
2018,9,14,9,15,479.5,210.5,1.95,19.75,511.5,130.35,105.38
2018,9,14,9,30,577.0,196.0,1.9,20.5,574.0,139.91,96.93
2018,9,14,9,45,661.5,175.0,1.85,21.25,630.0,173.36,107.78
2018,9,14,10,0,746.0,154.0,1.8,22.0,686.0,217.85,135.63
2018,9,14,10,15,839.5,121.0,1.85,22.5,741.5,270.57,175.05
2018,9,14,10,30,933.0,88.0,1.9,23.0,797.0,331.49,223.89
2018,9,14,10,45,938.5,88.5,1.9,23.55,818.0,388.86,273.32
2018,9,14,11,0,944.0,89.0,1.9,24.1,839.0,445.65,321.33
2018,9,14,11,15,883.5,120.5,1.95,24.45,831.5,496.01,364.04
2018,9,14,11,30,823.0,152.0,2.0,24.8,824.0,539.88,400.0
2018,9,14,11,45,836.5,147.0,2.1,25.15,833.5,589.6,438.99
2018,9,14,12,0,850.0,142.0,2.2,25.5,843.0,638.64,476.51
2018,9,14,12,15,886.0,122.5,2.3,25.65,850.5,684.96,512.15
2018,9,14,12,30,922.0,103.0,2.4,25.8,858.0,733.81,548.98
2018,9,14,12,45,930.5,97.0,2.5,25.95,850.0,774.31,578.67
2018,9,14,13,0,939.0,91.0,2.6,26.1,842.0,812.34,604.94
2018,9,14,13,15,935.0,90.0,2.7,26.05,823.0,842.78,626.55
2018,9,14,13,30,931.0,89.0,2.8,26.0,804.0,869.86,646.04
2018,9,14,13,45,924.0,87.5,2.9,26.0,777.0,890.4,661.15
2018,9,14,14,0,917.0,86.0,3.0,26.0,750.0,907.25,674.0
2018,9,14,14,15,907.0,84.5,3.1,25.75,716.0,917.72,683.43
2018,9,14,14,30,897.0,83.0,3.2,25.5,682.0,924.39,690.56
2018,9,14,14,45,877.0,84.0,3.3,25.25,640.5,921.06,691.13
2018,9,14,15,0,857.0,85.0,3.4,25.0,599.0,914.04,689.4
2018,9,14,15,15,846.5,80.0,3.4,25.0,556.0,905.02,685.14
2018,9,14,15,30,836.0,75.0,3.4,25.0,513.0,892.42,678.52
2018,9,14,15,45,811.5,71.0,3.5,24.1,462.5,874.74,671.35
2018,9,14,16,0,787.0,67.0,3.6,23.2,412.0,843.82,654.6
2018,9,14,16,15,751.5,65.0,3.6,22.55,361.5,802.79,628.89
2018,9,14,16,30,716.0,63.0,3.6,21.9,311.0,759.54,600.63
2018,9,14,16,45,608.5,63.0,3.6,21.25,249.5,659.79,528.76
2018,9,14,17,0,501.0,63.0,3.6,20.6,188.0,556.48,450.9
2018,9,14,17,15,410.5,54.0,3.45,19.85,140.5,458.07,372.75
2018,9,14,17,30,320.0,45.0,3.3,19.1,93.0,358.88,290.11
2018,9,14,17,45,216.5,32.0,3.2,18.35,58.5,256.39,194.76
2018,9,14,18,0,113.0,19.0,3.1,17.6,24.0,136.23,0.0
2018,9,14,18,15,56.5,9.5,3.0,17.15,12.0,48.01,0.0
2018,9,14,18,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,15,5,45,72.0,7.0,3.35,12.85,9.0,0.0,0.0
2018,9,15,6,0,144.0,14.0,3.5,13.0,18.0,11.95,0.0
2018,9,15,6,15,296.5,24.5,3.65,13.4,55.0,20.32,8.24
2018,9,15,6,30,449.0,35.0,3.8,13.8,92.0,28.8,19.2
2018,9,15,6,45,438.0,43.0,3.9,14.2,120.0,34.35,24.72
2018,9,15,7,0,427.0,51.0,4.0,14.6,148.0,39.6,29.67
2018,9,15,7,15,230.0,81.0,4.0,15.05,135.0,61.04,48.81
2018,9,15,7,30,33.0,111.0,4.0,15.5,122.0,84.74,69.65
2018,9,15,7,45,94.0,140.5,4.0,16.0,178.5,101.72,84.25
2018,9,15,8,0,155.0,170.0,4.0,16.5,235.0,120.6,100.23
2018,9,15,8,15,138.5,191.0,4.0,17.0,254.5,133.19,110.55
2018,9,15,8,30,122.0,212.0,4.0,17.5,274.0,145.3,120.31
2018,9,15,8,45,381.0,177.0,4.0,18.0,394.5,113.52,92.61
2018,9,15,9,0,640.0,142.0,4.0,18.5,515.0,92.55,74.29
2018,9,15,9,15,773.5,112.0,4.0,19.0,594.0,81.29,64.35
2018,9,15,9,30,907.0,82.0,4.0,19.5,673.0,96.66,57.25
2018,9,15,9,45,914.5,84.5,4.0,19.95,707.5,155.31,84.72
2018,9,15,10,0,922.0,87.0,4.0,20.4,742.0,214.58,127.12
2018,9,15,10,15,930.5,87.5,4.05,20.7,770.5,273.09,175.81
2018,9,15,10,30,939.0,88.0,4.1,21.0,799.0,331.81,227.38
2018,9,15,10,45,945.0,88.5,4.1,21.35,820.0,389.68,278.69
2018,9,15,11,0,951.0,89.0,4.1,21.7,841.0,447.02,328.83
2018,9,15,11,15,954.5,89.0,4.2,21.8,854.0,502.09,376.55
2018,9,15,11,30,958.0,89.0,4.3,21.9,867.0,555.88,422.04
2018,9,15,11,45,960.0,88.5,4.35,22.05,872.0,606.91,464.16
2018,9,15,12,0,962.0,88.0,4.4,22.2,877.0,656.04,503.77
2018,9,15,12,15,961.0,88.5,4.45,22.2,874.0,702.04,540.43
2018,9,15,12,30,960.0,89.0,4.5,22.2,871.0,745.51,574.52
2018,9,15,12,45,958.0,88.5,4.55,22.2,860.0,784.6,604.21
2018,9,15,13,0,956.0,88.0,4.6,22.2,849.0,820.7,630.35
2018,9,15,13,15,952.0,87.0,4.6,22.05,829.5,851.56,652.88
2018,9,15,13,30,948.0,86.0,4.6,21.9,810.0,879.01,673.1
2018,9,15,13,45,942.0,84.5,4.65,21.8,783.0,900.71,689.63
2018,9,15,14,0,936.0,83.0,4.7,21.7,756.0,918.72,703.78
2018,9,15,14,15,928.0,81.5,4.65,21.55,723.0,931.21,713.67
2018,9,15,14,30,920.0,80.0,4.6,21.4,690.0,939.9,721.12
2018,9,15,14,45,908.5,78.0,4.6,21.2,650.0,941.0,724.01
2018,9,15,15,0,897.0,76.0,4.6,21.0,610.0,938.31,724.48
2018,9,15,15,15,880.5,74.0,4.6,21.0,565.0,927.26,718.68
2018,9,15,15,30,864.0,72.0,4.6,21.0,520.0,912.69,710.51
2018,9,15,15,45,842.5,68.5,4.55,20.35,470.5,888.13,696.63
2018,9,15,16,0,821.0,65.0,4.5,19.7,421.0,870.47,687.56
2018,9,15,16,15,792.0,61.5,4.4,19.2,369.5,832.97,662.85
2018,9,15,16,30,763.0,58.0,4.3,18.7,318.0,793.05,635.68
2018,9,15,16,45,717.5,53.5,4.25,18.2,265.5,735.11,593.91
2018,9,15,17,0,672.0,49.0,4.2,17.7,213.0,676.09,549.0
2018,9,15,17,15,572.0,44.0,3.95,17.1,160.0,570.11,464.32
2018,9,15,17,30,472.0,39.0,3.7,16.5,107.0,477.1,385.26
2018,9,15,17,45,328.0,28.0,3.4,15.85,66.0,339.58,254.98
2018,9,15,18,0,184.0,17.0,3.1,15.2,25.0,150.04,0.0
2018,9,15,18,15,92.0,8.5,2.95,14.8,12.5,7.26,0.0
2018,9,15,18,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,16,5,45,79.5,7.0,1.45,10.95,9.0,0.0,0.0
2018,9,16,6,0,159.0,14.0,1.5,11.4,18.0,11.95,0.0
2018,9,16,6,15,319.0,23.5,1.8,12.25,55.0,19.54,7.05
2018,9,16,6,30,479.0,33.0,2.1,13.1,92.0,27.24,17.88
2018,9,16,6,45,563.5,39.5,2.4,14.0,141.5,35.0,25.31
2018,9,16,7,0,648.0,46.0,2.7,14.9,191.0,40.37,30.31
2018,9,16,7,15,699.5,50.0,2.75,15.45,243.5,43.41,33.1
2018,9,16,7,30,751.0,54.0,2.8,16.0,296.0,46.5,35.78
2018,9,16,7,45,784.5,57.5,2.8,16.6,348.0,49.02,37.85
2018,9,16,8,0,818.0,61.0,2.8,17.2,400.0,57.97,45.49
2018,9,16,8,15,841.5,63.5,2.75,17.75,450.0,60.37,47.32
2018,9,16,8,30,865.0,66.0,2.7,18.3,500.0,62.66,49.04
2018,9,16,8,45,882.5,68.0,2.7,18.85,546.0,64.43,50.29
2018,9,16,9,0,900.0,70.0,2.7,19.4,592.0,66.1,51.45
2018,9,16,9,15,912.5,72.0,2.7,19.95,633.0,67.6,52.46
2018,9,16,9,30,925.0,74.0,2.7,20.5,674.0,90.83,52.78
2018,9,16,9,45,934.5,75.5,2.7,21.0,709.0,149.93,79.47
2018,9,16,10,0,944.0,77.0,2.7,21.5,744.0,209.85,121.65
2018,9,16,10,15,950.5,78.0,2.7,21.9,772.0,269.33,170.67
2018,9,16,10,30,957.0,79.0,2.7,22.3,800.0,328.81,222.3
2018,9,16,10,45,961.5,80.0,2.7,22.75,821.0,387.37,273.53
2018,9,16,11,0,966.0,81.0,2.7,23.2,842.0,445.23,323.31
2018,9,16,11,15,969.0,81.0,2.7,23.5,854.5,500.67,370.16
2018,9,16,11,30,972.0,81.0,2.7,23.8,867.0,554.74,414.53
2018,9,16,11,45,972.5,81.5,2.7,24.1,872.0,606.28,455.64
2018,9,16,12,0,973.0,82.0,2.7,24.4,877.0,655.78,494.01
2018,9,16,12,15,971.0,83.0,2.75,24.55,873.5,701.89,529.41
2018,9,16,12,30,969.0,84.0,2.8,24.7,870.0,745.38,562.14
2018,9,16,12,45,965.0,84.5,2.85,24.9,858.0,784.16,590.08
2018,9,16,13,0,961.0,85.0,2.9,25.1,846.0,819.82,614.52
2018,9,16,13,15,956.5,84.0,2.95,25.1,826.0,850.31,635.9
2018,9,16,13,30,952.0,83.0,3.0,25.1,806.0,877.33,655.01
2018,9,16,13,45,945.5,82.0,3.05,25.1,779.0,899.11,670.71
2018,9,16,14,0,939.0,81.0,3.1,25.1,752.0,917.18,684.09
2018,9,16,14,15,929.5,80.0,3.15,24.95,718.0,928.84,693.76
2018,9,16,14,30,920.0,79.0,3.2,24.8,684.0,936.68,701.1
2018,9,16,14,45,908.0,77.0,3.25,24.6,644.0,937.24,703.89
2018,9,16,15,0,896.0,75.0,3.3,24.4,604.0,934.0,704.33
2018,9,16,15,15,879.0,72.5,3.3,24.4,558.5,921.79,697.93
2018,9,16,15,30,862.0,70.0,3.3,24.4,513.0,906.01,689.23
2018,9,16,15,45,839.0,67.5,3.4,23.6,463.5,881.34,677.06
2018,9,16,16,0,816.0,65.0,3.5,22.8,414.0,863.62,669.49
2018,9,16,16,15,783.5,61.5,3.5,22.15,362.0,823.0,644.11
2018,9,16,16,30,751.0,58.0,3.5,21.5,310.0,780.07,616.15
2018,9,16,16,45,702.5,53.5,3.45,20.9,257.5,719.77,573.45
2018,9,16,17,0,654.0,49.0,3.4,20.3,205.0,658.53,527.61
2018,9,16,17,15,575.5,42.5,3.15,19.45,155.0,569.31,457.03
2018,9,16,17,30,497.0,36.0,2.9,18.6,105.0,491.75,390.61
2018,9,16,17,45,338.0,26.0,2.65,17.7,64.0,344.14,248.08
2018,9,16,18,0,179.0,16.0,2.4,16.8,23.0,144.91,0.0
2018,9,16,18,15,89.5,8.0,2.3,16.3,11.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,17,5,45,69.0,6.5,1.7,11.85,8.0,0.0,0.0
2018,9,17,6,0,138.0,13.0,1.8,12.2,16.0,11.1,0.0
2018,9,17,6,15,303.5,22.5,2.05,12.9,52.5,18.68,5.61
2018,9,17,6,30,469.0,32.0,2.3,13.6,89.0,28.77,19.08
2018,9,17,6,45,455.0,35.5,2.6,14.3,113.0,28.42,19.45
2018,9,17,7,0,441.0,39.0,2.9,15.0,137.0,30.41,21.45
2018,9,17,7,15,225.5,62.5,2.85,15.5,113.0,45.53,34.97
2018,9,17,7,30,10.0,86.0,2.8,16.0,89.0,69.44,56.05
2018,9,17,7,45,21.5,119.0,2.8,16.5,127.5,93.78,77.15
2018,9,17,8,0,33.0,152.0,2.8,17.0,166.0,112.78,93.24
2018,9,17,8,15,19.0,152.0,2.75,17.55,160.0,118.72,97.84
2018,9,17,8,30,5.0,152.0,2.7,18.1,154.0,119.67,98.11
2018,9,17,8,45,83.0,181.5,2.65,18.6,229.0,134.86,110.5
2018,9,17,9,0,161.0,211.0,2.6,19.1,304.0,146.29,119.56
2018,9,17,9,15,476.0,164.0,2.6,19.6,465.5,103.82,83.25
2018,9,17,9,30,791.0,117.0,2.6,20.1,627.0,102.17,65.01
2018,9,17,9,45,856.5,100.5,2.6,20.6,680.0,157.1,88.59
2018,9,17,10,0,922.0,84.0,2.6,21.1,733.0,209.75,122.69
2018,9,17,10,15,929.5,85.0,2.65,21.55,761.0,268.33,170.8
2018,9,17,10,30,937.0,86.0,2.7,22.0,789.0,327.01,221.66
2018,9,17,10,45,942.0,87.0,2.75,22.45,809.5,384.75,272.23
2018,9,17,11,0,947.0,88.0,2.8,22.9,830.0,441.86,321.51
2018,9,17,11,15,950.0,88.0,2.9,23.1,842.5,496.43,368.11
2018,9,17,11,30,953.0,88.0,3.0,23.3,855.0,549.66,412.43
2018,9,17,11,45,954.0,88.5,3.1,23.55,860.0,600.66,453.79
2018,9,17,12,0,955.0,89.0,3.2,23.8,865.0,649.71,492.6
2018,9,17,12,15,953.0,90.0,3.35,23.8,861.5,695.15,528.54
2018,9,17,12,30,951.0,91.0,3.5,23.8,858.0,738.01,561.96
2018,9,17,12,45,947.0,91.0,3.6,23.85,846.0,775.74,590.5
2018,9,17,13,0,943.0,91.0,3.7,23.9,834.0,810.37,615.24
2018,9,17,13,15,940.0,90.0,3.8,23.7,815.0,841.57,638.25
2018,9,17,13,30,937.0,89.0,3.9,23.5,796.0,869.45,659.08
2018,9,17,13,45,931.5,87.0,4.0,23.35,769.5,890.72,675.37
2018,9,17,14,0,926.0,85.0,4.1,23.2,743.0,908.32,689.34
2018,9,17,14,15,917.5,83.0,4.15,22.85,709.0,919.55,699.42
2018,9,17,14,30,909.0,81.0,4.2,22.5,675.0,926.98,707.11
2018,9,17,14,45,898.0,78.5,4.3,22.15,635.5,927.74,710.66
2018,9,17,15,0,887.0,76.0,4.4,21.8,596.0,924.73,711.8
2018,9,17,15,15,869.5,74.5,4.4,21.8,551.0,913.29,705.72
2018,9,17,15,30,852.0,73.0,4.4,21.8,506.0,898.41,697.33
2018,9,17,15,45,830.0,69.5,4.4,20.8,457.0,883.46,691.54
2018,9,17,16,0,808.0,66.0,4.4,19.8,408.0,855.37,676.12
2018,9,17,16,15,776.0,62.5,4.3,19.1,356.5,815.32,650.04
2018,9,17,16,30,744.0,59.0,4.2,18.4,305.0,772.95,621.34
2018,9,17,16,45,694.5,54.0,4.15,17.75,252.5,711.28,576.56
2018,9,17,17,0,645.0,49.0,4.1,17.1,200.0,648.71,528.52
2018,9,17,17,15,561.5,43.0,3.9,16.4,150.0,564.55,460.0
2018,9,17,17,30,478.0,37.0,3.7,15.7,100.0,476.42,383.32
2018,9,17,17,45,318.0,26.5,3.5,15.05,60.5,325.06,227.61
2018,9,17,18,0,158.0,16.0,3.3,14.4,21.0,128.99,0.0
2018,9,17,18,15,79.0,8.0,3.2,14.1,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,18,5,45,18.5,4.0,2.35,12.1,4.5,0.0,0.0
2018,9,18,6,0,37.0,8.0,2.4,12.3,9.0,6.83,0.0
2018,9,18,6,15,183.0,23.5,2.55,12.75,43.5,18.32,4.37
2018,9,18,6,30,329.0,39.0,2.7,13.2,78.0,32.16,21.92
2018,9,18,6,45,391.0,48.0,2.8,13.6,117.0,38.57,28.43
2018,9,18,7,0,453.0,57.0,2.9,14.0,156.0,44.88,34.4
2018,9,18,7,15,435.0,75.0,2.85,14.5,190.5,55.99,44.42
2018,9,18,7,30,417.0,93.0,2.8,15.0,225.0,67.62,54.66
2018,9,18,7,45,590.0,83.5,2.75,15.5,305.5,62.02,49.52
2018,9,18,8,0,763.0,74.0,2.7,16.0,386.0,60.82,48.23
2018,9,18,8,15,789.5,77.0,2.65,16.55,435.0,62.4,49.36
2018,9,18,8,30,816.0,80.0,2.6,17.1,484.0,63.98,50.45
2018,9,18,8,45,836.0,82.5,2.6,17.65,530.0,65.09,51.13
2018,9,18,9,0,856.0,85.0,2.6,18.2,576.0,75.16,59.52
2018,9,18,9,15,871.5,86.0,2.6,18.75,616.5,75.86,59.82
2018,9,18,9,30,887.0,87.0,2.6,19.3,657.0,94.81,58.58
2018,9,18,9,45,899.5,88.0,2.6,19.8,692.5,151.93,83.39
2018,9,18,10,0,912.0,89.0,2.6,20.3,728.0,210.19,123.89
2018,9,18,10,15,920.0,90.0,2.6,20.75,756.0,268.39,171.62
2018,9,18,10,30,928.0,91.0,2.6,21.2,784.0,326.77,222.2
2018,9,18,10,45,933.5,91.0,2.6,21.65,804.0,383.51,271.98
2018,9,18,11,0,939.0,91.0,2.6,22.1,824.0,439.65,320.49
2018,9,18,11,15,941.5,92.0,2.6,22.4,836.5,494.41,366.9
2018,9,18,11,30,944.0,93.0,2.6,22.7,849.0,547.84,410.88
2018,9,18,11,45,944.5,93.0,2.6,23.05,853.0,597.79,450.88
2018,9,18,12,0,945.0,93.0,2.6,23.4,857.0,645.74,488.19
2018,9,18,12,15,943.0,94.0,2.65,23.65,853.5,690.79,522.76
2018,9,18,12,30,941.0,95.0,2.7,23.9,850.0,733.28,554.71
2018,9,18,12,45,937.0,94.5,2.8,24.1,837.5,770.2,582.34
2018,9,18,13,0,933.0,94.0,2.9,24.3,825.0,804.02,605.98
2018,9,18,13,15,928.5,93.0,2.95,24.35,805.5,833.73,626.88
2018,9,18,13,30,924.0,92.0,3.0,24.4,786.0,860.06,645.54
2018,9,18,13,45,917.5,91.0,3.1,24.45,759.5,881.25,661.14
2018,9,18,14,0,911.0,90.0,3.2,24.5,733.0,898.82,674.48
2018,9,18,14,15,901.0,88.5,3.3,24.3,699.0,909.1,683.72
2018,9,18,14,30,891.0,87.0,3.4,24.1,665.0,915.61,690.64
2018,9,18,14,45,877.5,85.0,3.45,23.9,625.0,914.61,692.34
2018,9,18,15,0,864.0,83.0,3.5,23.7,585.0,909.91,691.71
2018,9,18,15,15,845.5,80.5,3.5,23.7,539.5,906.38,691.21
2018,9,18,15,30,827.0,78.0,3.5,23.7,494.0,889.5,681.52
2018,9,18,15,45,801.0,75.0,3.6,22.8,445.0,861.68,667.09
2018,9,18,16,0,775.0,72.0,3.7,21.9,396.0,830.82,650.06
2018,9,18,16,15,738.0,68.5,3.7,21.15,344.5,786.58,621.73
2018,9,18,16,30,701.0,65.0,3.7,20.4,293.0,740.12,590.61
2018,9,18,16,45,644.5,59.5,3.75,19.65,240.5,679.3,547.11
2018,9,18,17,0,588.0,54.0,3.8,18.9,188.0,612.35,496.19
2018,9,18,17,15,492.0,47.0,3.65,17.95,139.5,511.18,415.0
2018,9,18,17,30,396.0,40.0,3.5,17.0,91.0,412.77,330.61
2018,9,18,17,45,245.0,27.0,3.4,16.1,54.0,264.81,172.9
2018,9,18,18,0,94.0,14.0,3.3,15.2,17.0,80.25,0.0
2018,9,18,18,15,47.0,7.0,3.2,14.7,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,19,5,45,6.5,3.5,1.35,10.8,3.5,0.0,0.0
2018,9,19,6,0,13.0,7.0,1.4,11.1,7.0,5.97,0.0
2018,9,19,6,15,157.5,23.5,1.65,11.8,41.0,18.28,3.12
2018,9,19,6,30,302.0,40.0,1.9,12.5,75.0,31.0,20.92
2018,9,19,6,45,414.0,49.5,2.15,13.2,123.5,40.08,29.78
2018,9,19,7,0,526.0,59.0,2.4,13.9,172.0,47.09,36.37
2018,9,19,7,15,588.0,65.0,2.25,14.5,223.5,50.9,39.89
2018,9,19,7,30,650.0,71.0,2.1,15.1,275.0,54.75,43.25
2018,9,19,7,45,692.5,76.5,1.9,15.65,327.5,58.01,45.97
2018,9,19,8,0,735.0,82.0,1.7,16.2,380.0,61.22,48.56
2018,9,19,8,15,764.5,85.5,1.55,16.95,430.0,68.56,54.66
2018,9,19,8,30,794.0,89.0,1.4,17.7,480.0,70.29,55.8
2018,9,19,8,45,816.0,91.5,1.2,18.5,526.0,71.18,56.19
2018,9,19,9,0,838.0,94.0,1.0,19.3,572.0,72.07,56.59
2018,9,19,9,15,853.0,97.0,1.1,20.2,613.0,73.18,57.16
2018,9,19,9,30,868.0,100.0,1.2,21.1,654.0,91.31,56.37
2018,9,19,9,45,879.0,101.5,1.25,22.0,688.5,157.26,87.74
2018,9,19,10,0,890.0,103.0,1.3,22.9,723.0,214.71,126.55
2018,9,19,10,15,898.0,104.5,1.55,23.8,751.0,272.27,172.52
2018,9,19,10,30,906.0,106.0,1.8,24.7,779.0,330.04,221.27
2018,9,19,10,45,911.0,107.5,2.0,25.65,799.5,386.8,269.58
2018,9,19,11,0,916.0,109.0,2.2,26.6,820.0,442.99,316.65
2018,9,19,11,15,919.5,109.5,2.35,27.1,833.0,496.97,361.37
2018,9,19,11,30,923.0,110.0,2.5,27.6,846.0,549.73,403.92
2018,9,19,11,45,923.5,110.5,2.6,28.1,850.5,599.44,442.9
2018,9,19,12,0,924.0,111.0,2.7,28.6,855.0,647.22,479.37
2018,9,19,12,15,923.5,110.5,2.8,28.85,851.0,691.37,512.85
2018,9,19,12,30,923.0,110.0,2.9,29.1,847.0,733.08,543.9
2018,9,19,12,45,919.5,110.0,2.95,29.3,835.0,770.48,571.26
2018,9,19,13,0,916.0,110.0,3.0,29.5,823.0,804.89,594.97
2018,9,19,13,15,911.0,108.5,3.05,29.55,803.0,833.56,614.76
2018,9,19,13,30,906.0,107.0,3.1,29.6,783.0,858.85,632.38
