Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,14,0,875.0,90.0,3.3,24.2,661.0,844.35,641.2
2018,9,29,14,15,863.0,88.0,3.4,24.0,626.5,851.13,648.07
2018,9,29,14,30,851.0,86.0,3.5,23.8,592.0,854.21,652.64
2018,9,29,14,45,835.0,84.0,3.55,23.6,552.0,859.28,658.52
2018,9,29,15,0,819.0,82.0,3.6,23.4,512.0,851.91,655.82
2018,9,29,15,15,769.5,85.0,3.6,23.4,461.0,817.28,633.16
2018,9,29,15,30,720.0,88.0,3.6,23.4,410.0,784.49,611.73
2018,9,29,15,45,695.5,81.0,3.6,22.65,363.0,753.88,593.2
2018,9,29,16,0,671.0,74.0,3.6,21.9,316.0,720.59,572.02
2018,9,29,16,15,574.5,73.5,3.55,21.35,258.5,631.3,507.16
2018,9,29,16,30,478.0,73.0,3.5,20.8,201.0,541.44,439.44
2018,9,29,16,45,484.0,59.5,3.4,20.25,165.0,522.2,423.61
2018,9,29,17,0,490.0,46.0,3.3,19.7,129.0,500.72,402.85
2018,9,29,17,15,378.5,36.0,3.05,19.05,87.0,389.78,307.43
2018,9,29,17,30,267.0,26.0,2.8,18.4,45.0,272.79,151.18
2018,9,29,17,45,142.0,14.5,2.6,17.7,23.5,114.69,0.0
2018,9,29,18,0,17.0,3.0,2.4,17.0,2.0,0.0,0.0
2018,9,29,18,15,8.5,1.5,2.2,16.65,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,30,5,45,14.0,2.5,0.45,14.5,2.0,0.0,0.0
2018,9,30,6,0,28.0,5.0,0.4,14.6,4.0,0.0,0.0
2018,9,30,6,15,129.5,18.0,0.45,15.05,27.0,15.36,0.0
2018,9,30,6,30,231.0,31.0,0.5,15.5,50.0,24.11,12.38
2018,9,30,6,45,334.0,41.5,0.5,15.95,91.0,33.87,23.58
2018,9,30,7,0,437.0,52.0,0.5,16.4,132.0,41.76,31.09
2018,9,30,7,15,445.0,66.0,0.45,16.9,169.5,51.83,40.22
2018,9,30,7,30,453.0,80.0,0.4,17.4,207.0,59.5,47.01
2018,9,30,7,45,576.5,77.5,0.4,17.95,271.0,58.64,46.15
2018,9,30,8,0,700.0,75.0,0.4,18.5,335.0,56.71,44.28
2018,9,30,8,15,732.0,78.5,0.35,19.15,383.0,63.78,50.17
2018,9,30,8,30,764.0,82.0,0.3,19.8,431.0,65.71,51.52
2018,9,30,8,45,787.5,84.5,0.3,20.4,475.5,66.8,52.14
2018,9,30,9,0,811.0,87.0,0.3,21.0,520.0,67.89,52.78
2018,9,30,9,15,828.5,89.5,0.3,21.5,560.0,68.9,53.37
2018,9,30,9,30,846.0,92.0,0.3,22.0,600.0,70.42,54.4
2018,9,30,9,45,742.5,133.0,0.3,22.5,597.0,136.83,79.86
2018,9,30,10,0,639.0,174.0,0.3,23.0,594.0,199.31,125.0
2018,9,30,10,15,671.0,172.0,0.45,23.4,628.5,247.22,160.47
2018,9,30,10,30,703.0,170.0,0.6,23.8,663.0,298.37,201.44
2018,9,30,10,45,763.0,150.0,0.8,24.2,698.5,347.81,241.76
2018,9,30,11,0,823.0,130.0,1.0,24.6,734.0,405.35,288.63
2018,9,30,11,15,774.5,154.0,1.1,24.9,729.0,452.72,328.78
2018,9,30,11,30,726.0,178.0,1.2,25.2,724.0,492.53,361.9
2018,9,30,11,45,816.5,139.0,1.35,25.45,756.0,550.28,407.01
2018,9,30,12,0,907.0,100.0,1.5,25.7,788.0,609.22,452.64
2018,9,30,12,15,846.5,124.5,1.6,25.85,763.5,640.24,476.81
2018,9,30,12,30,786.0,149.0,1.7,26.0,739.0,663.4,494.84
2018,9,30,12,45,734.5,166.5,1.75,26.1,710.5,682.37,509.27
2018,9,30,13,0,683.0,184.0,1.8,26.2,682.0,694.4,518.5
2018,9,30,13,15,545.5,226.0,1.9,25.95,616.5,653.4,490.46
2018,9,30,13,30,408.0,268.0,2.0,25.7,551.0,608.52,458.82
2018,9,30,13,45,281.5,279.0,2.05,25.4,470.5,520.29,395.78
2018,9,30,14,0,155.0,290.0,2.1,25.1,390.0,423.32,324.14
2018,9,30,14,15,109.0,261.0,2.2,24.8,329.5,362.1,279.39
2018,9,30,14,30,63.0,232.0,2.3,24.5,269.0,280.39,217.59
2018,9,30,14,45,154.5,224.0,2.4,24.15,306.5,375.7,294.63
2018,9,30,15,0,246.0,216.0,2.5,23.8,344.0,473.87,372.05
2018,9,30,15,15,162.0,196.0,2.5,23.8,277.0,363.48,287.27
2018,9,30,15,30,78.0,176.0,2.5,23.8,210.0,252.52,200.01
2018,9,30,15,45,85.0,159.0,2.65,23.1,192.5,244.03,195.21
2018,9,30,16,0,92.0,142.0,2.8,22.4,175.0,235.16,189.56
2018,9,30,16,15,69.0,120.0,2.8,21.9,142.5,192.52,155.15
2018,9,30,16,30,46.0,98.0,2.8,21.4,110.0,149.55,119.68
2018,9,30,16,45,31.0,77.0,2.75,20.9,84.5,114.53,90.23
2018,9,30,17,0,16.0,56.0,2.7,20.4,59.0,78.73,59.61
2018,9,30,17,15,9.5,38.0,2.55,19.9,39.5,46.58,31.85
2018,9,30,17,30,3.0,20.0,2.4,19.4,20.0,20.34,3.82
2018,9,30,17,45,1.5,10.0,2.2,18.9,10.0,9.61,0.0
2018,9,30,18,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.8,14.05,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,14.1,1.0,0.0,0.0
2018,10,1,6,15,0.0,9.5,0.8,14.5,9.5,8.11,0.0
2018,10,1,6,30,0.0,18.0,0.8,14.9,18.0,14.85,5.12
2018,10,1,6,45,0.0,30.5,0.85,15.25,30.5,25.21,16.13
2018,10,1,7,0,0.0,43.0,0.9,15.6,43.0,35.39,25.56
2018,10,1,7,15,0.0,59.0,0.9,16.25,59.0,48.04,36.96
2018,10,1,7,30,0.0,75.0,0.9,16.9,75.0,60.57,48.04
2018,10,1,7,45,1.0,86.5,0.85,17.5,87.0,69.79,55.99
2018,10,1,8,0,2.0,98.0,0.8,18.1,99.0,78.94,63.69
2018,10,1,8,15,3.5,116.0,0.85,18.95,117.5,92.64,75.09
2018,10,1,8,30,5.0,134.0,0.9,19.8,136.0,106.18,86.12
2018,10,1,8,45,5.0,147.0,0.95,20.65,149.5,116.09,93.91
2018,10,1,9,0,5.0,160.0,1.0,21.5,163.0,125.9,101.51
2018,10,1,9,15,8.0,176.0,1.05,22.0,181.0,137.7,110.81
2018,10,1,9,30,11.0,192.0,1.1,22.5,199.0,149.34,119.9
2018,10,1,9,45,35.5,231.5,1.1,23.05,254.5,171.15,129.98
2018,10,1,10,0,60.0,271.0,1.1,23.6,310.0,204.95,154.09
2018,10,1,10,15,78.5,291.5,1.1,24.1,345.0,229.85,171.71
2018,10,1,10,30,97.0,312.0,1.1,24.6,380.0,257.48,191.72
2018,10,1,10,45,185.5,321.0,1.1,25.1,455.0,297.46,219.3
2018,10,1,11,0,274.0,330.0,1.1,25.6,530.0,349.98,257.03
2018,10,1,11,15,329.0,320.5,1.15,25.85,564.0,388.98,286.34
2018,10,1,11,30,384.0,311.0,1.2,26.1,598.0,432.49,319.18
2018,10,1,11,45,444.5,280.0,1.3,26.4,614.0,468.84,347.21
2018,10,1,12,0,505.0,249.0,1.4,26.7,630.0,507.09,376.76
2018,10,1,12,15,342.0,300.0,1.55,26.8,557.0,475.19,354.7
2018,10,1,12,30,179.0,351.0,1.7,26.9,484.0,428.32,320.47
2018,10,1,12,45,135.5,335.0,1.85,27.0,435.0,398.18,299.27
2018,10,1,13,0,92.0,319.0,2.0,27.1,386.0,352.53,266.02
2018,10,1,13,15,123.0,318.5,2.1,27.05,405.0,396.02,299.57
2018,10,1,13,30,154.0,318.0,2.2,27.0,424.0,430.26,326.0
2018,10,1,13,45,227.0,292.5,2.3,27.0,442.0,474.26,360.86
2018,10,1,14,0,300.0,267.0,2.4,27.0,460.0,535.94,408.18
2018,10,1,14,15,399.5,229.0,2.45,26.65,471.5,609.31,464.66
2018,10,1,14,30,499.0,191.0,2.5,26.3,483.0,666.94,509.9
2018,10,1,14,45,469.5,182.0,2.5,26.0,441.5,641.96,493.44
2018,10,1,15,0,440.0,173.0,2.5,25.7,400.0,614.18,475.33
2018,10,1,15,15,461.0,152.0,2.5,25.7,371.0,614.71,478.22
2018,10,1,15,30,482.0,131.0,2.5,25.7,342.0,612.25,478.76
2018,10,1,15,45,444.0,118.5,2.4,24.85,295.0,565.44,446.47
2018,10,1,16,0,406.0,106.0,2.3,24.0,248.0,517.01,412.24
2018,10,1,16,15,471.0,84.0,2.2,23.45,224.0,550.96,439.39
2018,10,1,16,30,536.0,62.0,2.1,22.9,200.0,573.29,455.74
2018,10,1,16,45,461.0,53.5,2.05,22.35,153.5,492.2,392.68
2018,10,1,17,0,386.0,45.0,2.0,21.8,107.0,412.45,327.87
2018,10,1,17,15,293.5,34.0,1.8,21.25,71.0,318.76,245.32
2018,10,1,17,30,201.0,23.0,1.6,20.7,35.0,212.34,60.75
2018,10,1,17,45,100.5,11.5,1.45,20.15,17.5,81.52,0.0
2018,10,1,18,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,2,5,45,6.5,0.5,0.5,16.6,0.5,0.0,0.0
2018,10,2,6,0,13.0,1.0,0.5,16.6,1.0,0.0,0.0
2018,10,2,6,15,43.0,13.5,0.55,16.8,16.5,11.52,0.0
2018,10,2,6,30,73.0,26.0,0.6,17.0,32.0,20.4,8.42
2018,10,2,6,45,125.0,44.0,0.65,17.2,62.5,33.9,23.32
2018,10,2,7,0,177.0,62.0,0.7,17.4,93.0,47.13,35.53
2018,10,2,7,15,194.0,81.0,0.75,17.95,125.5,60.49,47.53
2018,10,2,7,30,211.0,100.0,0.8,18.5,158.0,73.42,58.88
2018,10,2,7,45,217.0,120.0,0.8,19.05,189.5,86.45,70.04
2018,10,2,8,0,223.0,140.0,0.8,19.6,221.0,98.99,80.52
2018,10,2,8,15,183.5,149.0,0.85,20.35,222.0,108.6,88.23
2018,10,2,8,30,144.0,158.0,0.9,21.1,223.0,114.2,92.43
2018,10,2,8,45,276.0,171.0,0.95,21.85,311.0,117.36,94.53
2018,10,2,9,0,408.0,184.0,1.0,22.6,399.0,119.25,95.55
2018,10,2,9,15,353.5,212.5,1.1,23.2,408.5,141.16,113.21
2018,10,2,9,30,299.0,241.0,1.2,23.8,418.0,155.11,124.06
2018,10,2,9,45,384.5,229.0,1.3,24.45,470.0,169.89,117.37
2018,10,2,10,0,470.0,217.0,1.4,25.1,522.0,203.39,135.18
2018,10,2,10,15,454.0,228.0,1.45,25.55,532.5,241.73,164.93
2018,10,2,10,30,438.0,239.0,1.5,26.0,543.0,278.36,195.19
2018,10,2,10,45,497.0,233.0,1.5,26.45,586.5,324.22,230.53
2018,10,2,11,0,556.0,227.0,1.5,26.9,630.0,375.69,270.43
2018,10,2,11,15,727.0,158.0,1.5,27.2,693.5,430.56,311.97
2018,10,2,11,30,898.0,89.0,1.5,27.5,757.0,499.29,364.45
2018,10,2,11,45,730.0,165.5,1.45,27.85,710.0,523.83,384.92
2018,10,2,12,0,562.0,242.0,1.4,28.2,663.0,532.26,391.96
2018,10,2,12,15,378.5,263.5,1.3,28.35,546.5,472.11,349.81
2018,10,2,12,30,195.0,285.0,1.2,28.5,430.0,380.62,283.57
2018,10,2,12,45,237.0,271.0,1.15,28.65,444.0,418.58,312.52
2018,10,2,13,0,279.0,257.0,1.1,28.8,458.0,450.83,336.51
2018,10,2,13,15,376.0,250.5,1.15,28.8,513.0,546.37,405.96
2018,10,2,13,30,473.0,244.0,1.2,28.8,568.0,634.34,468.6
2018,10,2,13,45,455.5,240.0,1.25,28.8,541.5,635.39,469.9
2018,10,2,14,0,438.0,236.0,1.3,28.8,515.0,633.6,470.03
2018,10,2,14,15,427.5,224.0,1.5,28.6,484.5,626.8,468.45
2018,10,2,14,30,417.0,212.0,1.7,28.4,454.0,617.34,464.87
2018,10,2,14,45,367.0,196.5,1.9,28.25,398.5,547.75,418.07
2018,10,2,15,0,317.0,181.0,2.1,28.1,343.0,493.7,380.92
2018,10,2,15,15,286.5,173.5,2.1,28.1,309.5,464.5,360.35
2018,10,2,15,30,256.0,166.0,2.1,28.1,276.0,434.35,338.56
2018,10,2,15,45,366.0,132.0,2.45,27.25,269.0,512.58,402.8
2018,10,2,16,0,476.0,98.0,2.8,26.4,262.0,566.05,447.38
2018,10,2,16,15,501.0,80.0,2.9,25.65,228.5,570.26,452.13
2018,10,2,16,30,526.0,62.0,3.0,24.9,195.0,562.99,447.41
2018,10,2,16,45,453.5,54.0,3.15,24.2,150.0,484.99,387.01
2018,10,2,17,0,381.0,46.0,3.3,23.5,105.0,407.94,323.99
2018,10,2,17,15,252.5,33.5,3.3,22.75,66.5,283.18,215.8
2018,10,2,17,30,124.0,21.0,3.3,22.0,28.0,150.12,7.18
2018,10,2,17,45,62.0,10.5,3.3,21.2,14.0,52.98,0.0
2018,10,2,18,0,0.0,0.0,3.3,20.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.0,19.15,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.6,17.35,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,3,5,45,5.5,0.5,0.45,16.9,0.5,0.0,0.0
2018,10,3,6,0,11.0,1.0,0.4,17.0,1.0,0.0,0.0
2018,10,3,6,15,74.5,10.5,0.45,17.25,15.5,8.96,0.0
2018,10,3,6,30,138.0,20.0,0.5,17.5,30.0,15.54,4.48
2018,10,3,6,45,216.5,31.5,0.55,17.75,62.0,24.3,15.05
2018,10,3,7,0,295.0,43.0,0.6,18.0,94.0,32.93,23.11
2018,10,3,7,15,217.0,46.5,0.7,18.3,90.5,34.67,24.92
2018,10,3,7,30,139.0,50.0,0.8,18.6,87.0,38.75,28.6
2018,10,3,7,45,79.5,69.0,0.95,18.9,91.0,54.59,42.46
2018,10,3,8,0,20.0,88.0,1.1,19.2,95.0,70.12,55.83
2018,10,3,8,15,127.0,127.5,1.25,19.6,183.0,94.78,76.82
2018,10,3,8,30,234.0,167.0,1.4,20.0,271.0,114.98,93.66
2018,10,3,8,45,186.5,185.0,1.5,20.4,273.5,131.01,106.74
2018,10,3,9,0,139.0,203.0,1.6,20.8,276.0,140.97,114.6
2018,10,3,9,15,288.5,205.5,1.7,21.35,371.0,136.23,110.1
2018,10,3,9,30,438.0,208.0,1.8,21.9,466.0,130.35,104.73
2018,10,3,9,45,364.0,239.5,1.85,22.4,462.0,181.79,128.88
2018,10,3,10,0,290.0,271.0,1.9,22.9,458.0,219.06,156.38
2018,10,3,10,15,484.0,217.5,1.95,23.4,544.5,239.77,163.94
2018,10,3,10,30,678.0,164.0,2.0,23.9,631.0,284.31,193.54
2018,10,3,10,45,731.5,149.0,2.05,24.4,665.5,333.43,233.88
2018,10,3,11,0,785.0,134.0,2.1,24.9,700.0,390.33,280.45
2018,10,3,11,15,797.5,131.0,2.2,25.05,713.5,439.37,321.95
2018,10,3,11,30,810.0,128.0,2.3,25.2,727.0,488.16,362.44
2018,10,3,11,45,673.5,183.5,2.35,25.4,683.0,508.48,380.94
2018,10,3,12,0,537.0,239.0,2.4,25.6,639.0,514.63,387.37
2018,10,3,12,15,473.0,258.0,2.5,25.45,608.5,523.68,395.97
2018,10,3,12,30,409.0,277.0,2.6,25.3,578.0,526.62,399.43
2018,10,3,12,45,621.0,194.0,2.7,25.2,642.0,625.19,475.49
2018,10,3,13,0,833.0,111.0,2.8,25.1,706.0,723.61,550.5
2018,10,3,13,15,752.5,137.5,2.8,24.8,663.5,721.08,549.19
2018,10,3,13,30,672.0,164.0,2.8,24.5,621.0,715.91,546.25
2018,10,3,13,45,524.5,205.0,2.85,24.2,553.0,654.47,502.27
2018,10,3,14,0,377.0,246.0,2.9,23.9,485.0,576.08,445.06
2018,10,3,14,15,532.0,184.5,2.9,23.65,501.5,672.07,520.45
2018,10,3,14,30,687.0,123.0,2.9,23.4,518.0,759.35,585.87
2018,10,3,14,45,630.5,120.0,2.9,23.15,462.5,718.44,557.94
2018,10,3,15,0,574.0,117.0,2.9,22.9,407.0,673.79,527.84
2018,10,3,15,15,302.5,122.5,2.9,22.9,274.0,436.44,348.84
2018,10,3,15,30,31.0,128.0,2.9,22.9,141.0,153.2,120.42
2018,10,3,15,45,60.5,115.5,2.75,22.45,137.5,168.01,134.62
2018,10,3,16,0,90.0,103.0,2.6,22.0,134.0,198.04,160.42
2018,10,3,16,15,99.0,90.0,2.4,21.7,119.0,192.83,156.69
2018,10,3,16,30,108.0,77.0,2.2,21.4,104.0,187.09,152.13
2018,10,3,16,45,88.0,63.5,2.05,21.05,82.0,156.45,125.79
2018,10,3,17,0,68.0,50.0,1.9,20.7,60.0,127.01,99.64
2018,10,3,17,15,44.0,32.5,1.7,20.15,38.0,87.15,62.73
2018,10,3,17,30,20.0,15.0,1.5,19.6,16.0,36.83,0.0
2018,10,3,17,45,10.0,7.5,1.25,19.05,8.0,13.47,0.0
2018,10,3,18,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,4,5,45,8.0,1.5,1.25,15.05,1.0,0.0,0.0
2018,10,4,6,0,16.0,3.0,1.3,15.2,2.0,0.0,0.0
2018,10,4,6,15,37.5,6.5,1.55,15.5,8.0,5.55,0.0
2018,10,4,6,30,59.0,10.0,1.8,15.8,14.0,7.74,0.0
2018,10,4,6,45,79.0,14.5,2.05,16.05,25.0,11.11,3.82
2018,10,4,7,0,99.0,19.0,2.3,16.3,36.0,14.39,6.97
2018,10,4,7,15,100.5,25.0,2.35,16.55,47.0,18.54,10.79
2018,10,4,7,30,102.0,31.0,2.4,16.8,58.0,22.51,14.39
2018,10,4,7,45,52.5,54.0,2.5,17.05,68.0,43.48,32.97
2018,10,4,8,0,3.0,77.0,2.6,17.3,78.0,63.36,50.37
2018,10,4,8,15,3.0,95.5,2.65,17.7,96.5,77.68,62.65
2018,10,4,8,30,3.0,114.0,2.7,18.1,115.0,91.79,74.57
2018,10,4,8,45,6.5,135.5,2.75,18.5,138.5,107.87,88.02
2018,10,4,9,0,10.0,157.0,2.8,18.9,162.0,123.67,101.07
2018,10,4,9,15,12.5,178.5,2.9,19.25,185.5,139.18,113.77
2018,10,4,9,30,15.0,200.0,3.0,19.6,209.0,154.42,126.12
2018,10,4,9,45,21.0,221.0,3.05,19.9,234.0,171.91,133.5
2018,10,4,10,0,27.0,242.0,3.1,20.2,259.0,182.12,140.64
2018,10,4,10,15,30.5,254.0,3.15,20.4,274.0,196.13,151.23
2018,10,4,10,30,34.0,266.0,3.2,20.6,289.0,210.79,162.46
2018,10,4,10,45,39.0,277.0,3.25,20.8,304.5,225.87,174.08
2018,10,4,11,0,44.0,288.0,3.3,21.0,320.0,241.77,186.39
2018,10,4,11,15,41.5,287.5,3.4,21.1,318.0,246.82,190.52
2018,10,4,11,30,39.0,287.0,3.5,21.2,316.0,251.36,194.23
2018,10,4,11,45,90.0,309.5,3.55,21.35,376.0,301.11,232.87
2018,10,4,12,0,141.0,332.0,3.6,21.5,436.0,360.91,279.11
2018,10,4,12,15,342.0,284.5,3.65,21.5,535.0,459.89,356.78
2018,10,4,12,30,543.0,237.0,3.7,21.5,634.0,576.82,447.2
2018,10,4,12,45,619.0,203.0,3.75,21.55,648.0,630.45,488.99
2018,10,4,13,0,695.0,169.0,3.8,21.6,662.0,682.04,529.5
2018,10,4,13,15,541.5,217.0,3.85,21.45,594.5,636.27,495.33
2018,10,4,13,30,388.0,265.0,3.9,21.3,527.0,572.41,447.25
2018,10,4,13,45,446.5,235.0,3.9,21.15,524.5,620.74,486.08
2018,10,4,14,0,505.0,205.0,3.9,21.0,522.0,654.59,513.96
2018,10,4,14,15,653.0,149.0,3.85,20.8,535.5,742.84,583.04
2018,10,4,14,30,801.0,93.0,3.8,20.6,549.0,815.82,636.89
2018,10,4,14,45,787.0,89.5,3.75,20.4,510.5,811.53,635.1
2018,10,4,15,0,773.0,86.0,3.7,20.2,472.0,803.71,631.41
2018,10,4,15,15,748.0,82.0,3.7,20.2,427.5,782.24,617.6
2018,10,4,15,30,723.0,78.0,3.7,20.2,383.0,757.53,601.32
2018,10,4,15,45,693.5,73.5,3.6,19.6,337.0,730.5,583.92
2018,10,4,16,0,664.0,69.0,3.5,19.0,291.0,696.48,560.61
2018,10,4,16,15,621.0,62.5,3.35,18.55,243.5,646.14,523.3
2018,10,4,16,30,578.0,56.0,3.2,18.1,196.0,594.55,483.23
2018,10,4,16,45,502.5,49.0,3.1,17.6,149.5,515.12,419.19
2018,10,4,17,0,427.0,42.0,3.0,17.1,103.0,436.74,352.2
2018,10,4,17,15,292.5,30.5,2.85,16.6,64.5,310.87,234.36
2018,10,4,17,30,158.0,19.0,2.7,16.1,26.0,167.22,0.0
2018,10,4,17,45,79.0,9.5,2.55,15.6,13.0,8.11,0.0
2018,10,4,18,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,5,5,45,9.5,1.5,1.1,10.7,1.0,0.0,0.0
2018,10,5,6,0,19.0,3.0,1.1,10.8,2.0,0.0,0.0
2018,10,5,6,15,99.0,14.5,1.3,11.55,20.0,12.38,0.0
2018,10,5,6,30,179.0,26.0,1.5,12.3,38.0,20.23,5.64
2018,10,5,6,45,355.5,33.5,1.7,13.05,84.0,27.38,17.85
2018,10,5,7,0,532.0,41.0,1.9,13.8,130.0,33.38,23.83
2018,10,5,7,15,574.0,49.5,1.85,14.2,175.0,39.6,29.69
2018,10,5,7,30,616.0,58.0,1.8,14.6,220.0,45.64,35.2
2018,10,5,7,45,682.0,59.5,1.7,15.05,273.0,50.52,39.51
2018,10,5,8,0,748.0,61.0,1.6,15.5,326.0,51.57,40.32
2018,10,5,8,15,776.5,64.5,1.6,16.0,373.5,53.9,42.19
2018,10,5,8,30,805.0,68.0,1.6,16.5,421.0,56.21,44.0
2018,10,5,8,45,809.0,74.5,1.55,17.0,460.5,60.29,47.33
2018,10,5,9,0,813.0,81.0,1.5,17.5,500.0,64.17,50.45
2018,10,5,9,15,725.0,114.0,1.5,18.2,509.0,77.55,61.68
2018,10,5,9,30,637.0,147.0,1.5,18.9,518.0,95.88,76.95
2018,10,5,9,45,614.0,165.0,1.55,19.55,539.0,143.24,92.51
2018,10,5,10,0,591.0,183.0,1.6,20.2,560.0,194.44,126.19
2018,10,5,10,15,747.0,133.5,1.55,20.9,629.5,228.73,145.84
2018,10,5,10,30,903.0,84.0,1.5,21.6,699.0,288.47,189.89
2018,10,5,10,45,906.5,85.0,1.5,22.3,717.0,343.22,237.34
2018,10,5,11,0,910.0,86.0,1.5,23.0,735.0,397.12,283.65
2018,10,5,11,15,910.5,88.0,1.55,23.35,745.5,449.54,328.3
2018,10,5,11,30,911.0,90.0,1.6,23.7,756.0,500.42,370.5
2018,10,5,11,45,791.0,142.0,1.6,24.1,722.0,531.48,396.68
2018,10,5,12,0,671.0,194.0,1.6,24.5,688.0,551.57,413.07
2018,10,5,12,15,525.0,233.5,1.65,24.5,618.5,531.75,400.59
2018,10,5,12,30,379.0,273.0,1.7,24.5,549.0,502.15,379.82
2018,10,5,12,45,610.0,193.5,1.8,24.5,628.0,614.26,465.24
2018,10,5,13,0,841.0,114.0,1.9,24.5,707.0,728.09,549.86
2018,10,5,13,15,784.0,130.5,2.05,24.6,670.5,733.71,554.62
2018,10,5,13,30,727.0,147.0,2.2,24.7,634.0,737.44,558.6
2018,10,5,13,45,696.0,150.5,2.4,24.8,601.0,740.31,562.77
2018,10,5,14,0,665.0,154.0,2.6,24.9,568.0,739.07,563.91
2018,10,5,14,15,753.5,117.0,2.65,24.6,561.5,789.51,601.5
2018,10,5,14,30,842.0,80.0,2.7,24.3,555.0,824.35,627.73
2018,10,5,14,45,823.5,78.0,2.8,24.05,514.5,826.47,631.73
2018,10,5,15,0,805.0,76.0,2.9,23.8,474.0,816.64,627.74
2018,10,5,15,15,781.0,73.0,2.9,23.8,429.5,797.27,615.87
2018,10,5,15,30,757.0,70.0,2.9,23.8,385.0,774.64,601.58
2018,10,5,15,45,714.0,67.5,3.0,23.2,335.5,733.16,575.21
2018,10,5,16,0,671.0,65.0,3.1,22.6,286.0,694.58,549.97
2018,10,5,16,15,627.5,59.0,2.95,21.95,238.5,644.51,513.82
2018,10,5,16,30,584.0,53.0,2.8,21.3,191.0,593.28,474.84
2018,10,5,16,45,474.0,47.5,2.7,20.7,142.0,488.25,392.14
2018,10,5,17,0,364.0,42.0,2.6,20.1,93.0,385.4,307.03
2018,10,5,17,15,248.5,30.0,2.6,19.45,58.0,275.66,200.0
2018,10,5,17,30,133.0,18.0,2.6,18.8,23.0,112.22,0.0
2018,10,5,17,45,66.5,9.0,2.6,18.15,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,6,6,15,145.5,11.5,1.45,12.85,21.0,9.82,0.0
2018,10,6,6,30,291.0,23.0,1.7,13.6,42.0,19.24,3.62
2018,10,6,6,45,420.0,30.0,1.95,14.3,84.5,24.63,15.31
2018,10,6,7,0,549.0,37.0,2.2,15.0,127.0,32.86,23.21
2018,10,6,7,15,618.0,42.0,2.25,15.8,176.5,36.89,27.06
2018,10,6,7,30,687.0,47.0,2.3,16.6,226.0,40.99,30.77
2018,10,6,7,45,699.5,54.5,2.4,17.35,269.0,46.64,35.71
2018,10,6,8,0,712.0,62.0,2.5,18.1,312.0,52.04,40.3
2018,10,6,8,15,773.5,60.0,2.65,18.8,367.0,50.5,38.73
2018,10,6,8,30,835.0,58.0,2.8,19.5,422.0,56.21,43.46
2018,10,6,8,45,856.5,60.5,2.95,20.2,467.0,58.56,45.22
2018,10,6,9,0,878.0,63.0,3.1,20.9,512.0,60.82,46.9
2018,10,6,9,15,890.0,66.5,3.2,21.3,551.5,63.54,49.0
2018,10,6,9,30,902.0,70.0,3.3,21.7,591.0,66.13,51.0
2018,10,6,9,45,910.0,73.5,3.45,22.15,624.5,115.57,61.37
2018,10,6,10,0,918.0,77.0,3.6,22.6,658.0,174.79,96.57
2018,10,6,10,15,927.0,77.5,3.6,22.9,685.0,232.4,140.96
2018,10,6,10,30,936.0,78.0,3.6,23.2,712.0,290.14,190.14
2018,10,6,10,45,942.0,78.5,3.65,23.5,731.5,346.9,240.21
2018,10,6,11,0,948.0,79.0,3.7,23.8,751.0,403.0,289.63
2018,10,6,11,15,850.5,110.5,3.75,24.0,720.0,441.29,326.19
2018,10,6,11,30,753.0,142.0,3.8,24.2,689.0,468.78,352.48
2018,10,6,11,45,662.5,172.5,3.85,24.4,655.0,489.53,371.83
2018,10,6,12,0,572.0,203.0,3.9,24.6,621.0,503.07,384.28
2018,10,6,12,15,620.5,194.5,4.0,24.7,645.0,557.14,426.76
2018,10,6,12,30,669.0,186.0,4.1,24.8,669.0,613.18,470.1
2018,10,6,12,45,808.0,132.5,4.2,24.9,705.5,687.3,527.66
2018,10,6,13,0,947.0,79.0,4.3,25.0,742.0,760.85,583.9
2018,10,6,13,15,942.0,78.0,4.35,25.0,721.0,789.06,604.32
2018,10,6,13,30,937.0,77.0,4.4,25.0,700.0,813.8,622.63
2018,10,6,13,45,929.0,75.5,4.45,25.0,671.5,832.05,636.51
2018,10,6,14,0,921.0,74.0,4.5,25.0,643.0,846.57,647.97
2018,10,6,14,15,908.5,72.0,4.55,24.9,607.0,852.99,654.3
2018,10,6,14,30,896.0,70.0,4.6,24.8,571.0,855.56,658.14
2018,10,6,14,45,879.5,68.0,4.65,24.75,530.0,850.94,656.92
2018,10,6,15,0,863.0,66.0,4.7,24.7,489.0,842.64,653.21
2018,10,6,15,15,840.5,63.5,4.7,24.7,443.0,824.99,642.38
2018,10,6,15,30,818.0,61.0,4.7,24.7,397.0,804.08,629.1
2018,10,6,15,45,784.0,58.5,4.65,24.25,348.0,779.17,613.38
2018,10,6,16,0,750.0,56.0,4.6,23.8,299.0,742.62,588.37
2018,10,6,16,15,696.0,52.0,4.3,23.2,247.5,684.84,545.58
2018,10,6,16,30,642.0,48.0,4.0,22.6,196.0,625.64,499.96
2018,10,6,16,45,546.5,42.5,3.7,22.0,146.5,537.96,429.74
2018,10,6,17,0,451.0,37.0,3.4,21.4,97.0,446.32,352.14
2018,10,6,17,15,313.0,27.0,3.25,20.75,60.0,318.81,222.38
2018,10,6,17,30,175.0,17.0,3.1,20.1,23.0,141.3,0.0
2018,10,6,17,45,87.5,8.5,2.95,19.4,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.85,18.15,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.9,17.95,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.95,17.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.6,18.15,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.85,18.15,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.9,18.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.9,17.85,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.65,17.1,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,7,6,15,142.0,11.0,3.1,14.45,20.0,9.39,0.0
2018,10,7,6,30,284.0,22.0,3.4,15.0,40.0,18.4,1.44
2018,10,7,6,45,414.0,31.0,3.7,15.6,83.5,25.54,15.85
2018,10,7,7,0,544.0,40.0,4.0,16.2,127.0,32.73,22.91
2018,10,7,7,15,613.5,45.5,4.3,16.75,176.5,39.98,29.62
2018,10,7,7,30,683.0,51.0,4.6,17.3,226.0,44.38,33.64
2018,10,7,7,45,726.5,55.5,4.85,17.85,277.0,47.75,36.59
2018,10,7,8,0,770.0,60.0,5.1,18.4,328.0,51.11,39.41
2018,10,7,8,15,799.5,63.0,5.15,19.0,376.0,53.13,40.99
2018,10,7,8,30,829.0,66.0,5.2,19.6,424.0,55.14,42.52
2018,10,7,8,45,849.0,69.0,5.3,20.15,468.5,64.36,50.26
2018,10,7,9,0,869.0,72.0,5.4,20.7,513.0,66.85,52.13
2018,10,7,9,15,885.0,74.0,5.4,21.2,553.0,68.5,53.29
2018,10,7,9,30,901.0,76.0,5.4,21.7,593.0,70.08,54.39
2018,10,7,9,45,913.0,77.0,5.4,22.2,626.5,116.43,62.68
2018,10,7,10,0,925.0,78.0,5.4,22.7,660.0,174.6,96.49
2018,10,7,10,15,929.5,80.0,5.4,23.05,685.5,232.86,141.56
2018,10,7,10,30,934.0,82.0,5.4,23.4,711.0,290.8,191.27
2018,10,7,10,45,934.5,85.0,5.4,23.75,728.5,347.81,241.96
2018,10,7,11,0,935.0,88.0,5.4,24.1,746.0,403.66,291.63
2018,10,7,11,15,932.0,90.0,5.4,24.35,754.5,455.93,337.84
2018,10,7,11,30,929.0,92.0,5.4,24.6,763.0,506.26,381.37
2018,10,7,11,45,921.5,95.5,5.4,24.9,763.0,553.48,421.25
2018,10,7,12,0,914.0,99.0,5.4,25.2,763.0,598.05,457.97
2018,10,7,12,15,914.5,97.5,5.4,25.4,758.0,640.07,492.09
2018,10,7,12,30,915.0,96.0,5.4,25.6,753.0,679.6,523.61
2018,10,7,12,45,915.0,93.5,5.35,25.75,740.5,715.19,551.58
2018,10,7,13,0,915.0,91.0,5.3,25.9,728.0,747.87,576.95
2018,10,7,13,15,905.0,91.5,5.35,26.0,705.5,773.21,595.67
2018,10,7,13,30,895.0,92.0,5.4,26.1,683.0,794.98,611.95
2018,10,7,13,45,880.5,92.0,5.4,26.15,653.0,809.07,622.75
2018,10,7,14,0,866.0,92.0,5.4,26.2,623.0,819.38,631.05
2018,10,7,14,15,847.5,91.5,5.35,26.15,586.5,830.27,639.94
2018,10,7,14,30,829.0,91.0,5.3,26.1,550.0,829.63,640.74
2018,10,7,14,45,804.0,89.0,5.3,26.1,507.5,817.87,633.88
2018,10,7,15,0,779.0,87.0,5.3,26.1,465.0,802.38,624.42
2018,10,7,15,15,752.0,83.5,5.3,26.1,419.5,779.85,609.81
2018,10,7,15,30,725.0,80.0,5.3,26.1,374.0,759.27,596.45
2018,10,7,15,45,688.0,75.0,4.9,25.7,326.0,720.74,568.66
2018,10,7,16,0,651.0,70.0,4.5,25.3,278.0,679.89,538.44
2018,10,7,16,15,605.0,62.5,3.95,24.5,229.5,626.2,498.3
2018,10,7,16,30,559.0,55.0,3.4,23.7,181.0,571.4,455.39
2018,10,7,16,45,485.5,46.0,2.9,22.85,135.5,492.05,391.29
2018,10,7,17,0,412.0,37.0,2.4,22.0,90.0,414.28,324.11
2018,10,7,17,15,269.5,25.5,2.3,21.25,54.0,280.04,184.21
2018,10,7,17,30,127.0,14.0,2.2,20.5,18.0,103.5,0.0
2018,10,7,17,45,63.5,7.0,2.05,19.75,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.9,18.25,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.85,17.8,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,8,6,15,148.5,11.0,1.5,14.3,19.5,9.39,0.0
2018,10,8,6,30,297.0,22.0,1.7,15.2,39.0,18.51,0.0
2018,10,8,6,45,428.5,29.0,1.85,16.1,81.5,23.92,14.36
2018,10,8,7,0,560.0,36.0,2.0,17.0,124.0,32.11,22.28
2018,10,8,7,15,627.5,41.0,2.25,17.6,173.0,36.17,26.18
2018,10,8,7,30,695.0,46.0,2.5,18.2,222.0,40.29,29.93
2018,10,8,7,45,737.0,49.5,2.75,18.85,271.5,43.01,32.29
2018,10,8,8,0,779.0,53.0,3.0,19.5,321.0,45.74,34.56
2018,10,8,8,15,806.5,55.5,3.1,20.05,368.0,53.61,41.25
2018,10,8,8,30,834.0,58.0,3.2,20.6,415.0,56.13,43.21
2018,10,8,8,45,853.5,60.0,3.25,21.15,458.5,58.11,44.69
2018,10,8,9,0,873.0,62.0,3.3,21.7,502.0,60.02,46.08
2018,10,8,9,15,887.5,63.5,3.3,22.25,540.5,61.42,47.04
2018,10,8,9,30,902.0,65.0,3.3,22.8,579.0,62.77,47.95
2018,10,8,9,45,911.5,66.5,3.3,23.35,611.5,107.38,55.78
2018,10,8,10,0,921.0,68.0,3.3,23.9,644.0,165.18,88.7
2018,10,8,10,15,928.0,69.0,3.35,24.4,669.5,222.63,132.33
2018,10,8,10,30,935.0,70.0,3.4,24.9,695.0,280.0,180.74
2018,10,8,10,45,939.5,70.5,3.45,25.35,713.5,335.93,229.75
2018,10,8,11,0,944.0,71.0,3.5,25.8,732.0,391.03,277.99
2018,10,8,11,15,946.5,72.0,3.5,26.1,743.0,444.7,324.37
2018,10,8,11,30,949.0,73.0,3.5,26.4,754.0,496.9,368.4
2018,10,8,11,45,949.5,73.0,3.5,26.7,756.5,545.51,408.55
2018,10,8,12,0,950.0,73.0,3.5,27.0,759.0,592.0,445.95
2018,10,8,12,15,948.5,73.0,3.5,27.1,753.5,634.99,480.17
2018,10,8,12,30,947.0,73.0,3.5,27.2,748.0,675.32,511.66
2018,10,8,12,45,943.0,73.0,3.45,27.35,735.0,711.15,539.0
2018,10,8,13,0,939.0,73.0,3.4,27.5,722.0,743.85,563.08
2018,10,8,13,15,933.5,72.0,3.35,27.55,700.5,771.13,582.2
2018,10,8,13,30,928.0,71.0,3.3,27.6,679.0,794.93,598.96
2018,10,8,13,45,919.5,70.0,3.2,27.6,651.0,812.83,611.58
2018,10,8,14,0,911.0,69.0,3.1,27.6,623.0,827.04,621.78
2018,10,8,14,15,898.5,68.0,3.05,27.5,588.0,834.27,627.85
2018,10,8,14,30,886.0,67.0,3.0,27.4,553.0,837.74,631.55
2018,10,8,14,45,869.5,65.0,2.95,27.3,512.5,832.9,629.69
2018,10,8,15,0,853.0,63.0,2.9,27.2,472.0,824.43,625.47
2018,10,8,15,15,830.0,61.0,2.9,27.2,427.0,806.94,615.06
2018,10,8,15,30,807.0,59.0,2.9,27.2,382.0,786.31,602.32
2018,10,8,15,45,773.5,56.0,2.6,26.7,333.5,761.21,585.49
2018,10,8,16,0,740.0,53.0,2.3,26.2,285.0,724.65,559.74
2018,10,8,16,15,689.0,48.5,2.0,25.35,235.0,669.18,519.84
2018,10,8,16,30,638.0,44.0,1.7,24.5,185.0,612.4,476.83
2018,10,8,16,45,554.5,38.5,1.35,23.65,138.0,527.51,409.9
2018,10,8,17,0,471.0,33.0,1.0,22.8,91.0,453.42,345.69
2018,10,8,17,15,313.5,23.5,1.0,22.05,54.5,306.59,183.52
2018,10,8,17,30,156.0,14.0,1.0,21.3,18.0,123.83,0.0
2018,10,8,17,45,78.0,7.0,1.05,20.5,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,6,15,120.5,11.5,1.1,13.2,18.0,9.82,0.0
2018,10,9,6,30,241.0,23.0,1.2,13.9,36.0,19.45,0.0
2018,10,9,6,45,373.5,31.0,1.3,14.6,76.5,25.57,15.72
2018,10,9,7,0,506.0,39.0,1.4,15.3,117.0,31.84,22.19
2018,10,9,7,15,579.5,45.0,1.3,15.95,165.5,39.47,29.27
2018,10,9,7,30,653.0,51.0,1.2,16.6,214.0,44.28,33.67
2018,10,9,7,45,700.5,54.5,1.15,17.25,263.5,46.81,35.89
2018,10,9,8,0,748.0,58.0,1.1,17.9,313.0,49.4,38.05
2018,10,9,8,15,779.0,61.0,1.05,18.7,360.5,51.47,39.64
2018,10,9,8,30,810.0,64.0,1.0,19.5,408.0,53.53,41.18
2018,10,9,8,45,832.5,66.0,0.95,20.3,452.0,62.02,48.24
2018,10,9,9,0,855.0,68.0,0.9,21.1,496.0,63.89,49.51
2018,10,9,9,15,870.0,70.5,0.85,22.0,535.0,65.91,50.9
2018,10,9,9,30,885.0,73.0,0.8,22.9,574.0,67.84,52.2
2018,10,9,9,45,895.5,75.0,0.75,23.8,607.0,110.48,59.13
2018,10,9,10,0,906.0,77.0,0.7,24.7,640.0,167.98,90.83
2018,10,9,10,15,914.5,78.0,0.8,25.25,666.0,225.0,132.94
2018,10,9,10,30,923.0,79.0,0.9,25.8,692.0,282.12,179.82
2018,10,9,10,45,896.5,92.0,1.0,26.4,701.0,338.2,228.3
2018,10,9,11,0,870.0,105.0,1.1,27.0,710.0,390.43,273.24
2018,10,9,11,15,843.5,117.5,1.3,27.25,711.5,436.73,313.37
2018,10,9,11,30,817.0,130.0,1.5,27.5,713.0,482.59,351.88
2018,10,9,11,45,782.5,145.5,1.75,27.75,705.5,523.14,385.55
2018,10,9,12,0,748.0,161.0,2.0,28.0,698.0,558.94,414.75
2018,10,9,12,15,708.0,176.0,2.2,28.0,681.0,587.92,438.44
2018,10,9,12,30,668.0,191.0,2.4,28.0,664.0,612.0,458.0
2018,10,9,12,45,689.0,178.0,2.6,28.0,658.0,646.47,485.34
2018,10,9,13,0,710.0,165.0,2.8,28.0,652.0,679.5,511.43
2018,10,9,13,15,750.0,144.5,3.0,27.75,645.0,717.07,541.48
2018,10,9,13,30,790.0,124.0,3.2,27.5,638.0,749.91,567.96
2018,10,9,13,45,780.0,120.0,3.4,27.25,609.0,762.01,578.57
2018,10,9,14,0,770.0,116.0,3.6,27.0,580.0,770.56,586.98
2018,10,9,14,15,780.5,105.0,3.7,26.55,552.0,784.87,599.69
2018,10,9,14,30,791.0,94.0,3.8,26.1,524.0,795.8,610.19
2018,10,9,14,45,726.5,101.0,3.95,25.65,473.0,765.16,591.49
2018,10,9,15,0,662.0,108.0,4.1,25.2,422.0,727.11,567.31
