Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,13,15,890.5,90.5,1.25,29.4,642.5,729.55,537.9
2018,10,19,13,30,883.0,90.0,1.2,29.4,621.0,751.22,552.56
2018,10,19,13,45,872.5,88.0,1.15,29.45,592.0,765.57,562.11
2018,10,19,14,0,862.0,86.0,1.1,29.5,563.0,783.27,574.02
2018,10,19,14,15,846.5,83.5,1.1,29.3,527.5,786.29,577.48
2018,10,19,14,30,831.0,81.0,1.1,29.1,492.0,785.53,578.72
2018,10,19,14,45,810.0,78.5,1.1,28.95,451.5,776.62,574.54
2018,10,19,15,0,789.0,76.0,1.1,28.8,411.0,764.1,567.99
2018,10,19,15,15,758.5,72.0,1.1,28.8,365.5,738.51,552.15
2018,10,19,15,30,728.0,68.0,1.1,28.8,320.0,709.7,533.77
2018,10,19,15,45,685.0,63.0,1.0,27.8,272.5,666.59,505.7
2018,10,19,16,0,642.0,58.0,0.9,26.8,225.0,627.89,479.34
2018,10,19,16,15,575.5,52.0,0.95,25.55,178.0,561.97,433.18
2018,10,19,16,30,509.0,46.0,1.0,24.3,131.0,495.6,383.19
2018,10,19,16,45,398.0,36.0,1.05,23.1,89.0,391.31,299.06
2018,10,19,17,0,287.0,26.0,1.1,21.9,47.0,280.92,158.36
2018,10,19,17,15,153.0,14.5,1.1,21.15,24.5,120.04,0.0
2018,10,19,17,30,19.0,3.0,1.1,20.4,2.0,0.0,0.0
2018,10,19,17,45,9.5,1.5,1.1,19.7,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,20,6,15,60.0,6.5,1.15,12.55,8.0,0.0,0.0
2018,10,20,6,30,120.0,13.0,1.1,13.1,16.0,11.1,0.0
2018,10,20,6,45,265.0,24.5,1.1,13.6,50.0,20.44,6.25
2018,10,20,7,0,410.0,36.0,1.1,14.1,84.0,29.77,19.82
2018,10,20,7,15,499.0,43.5,1.25,14.85,129.5,35.36,25.45
2018,10,20,7,30,588.0,51.0,1.4,15.6,175.0,40.99,30.72
2018,10,20,7,45,644.0,56.5,1.55,16.35,223.5,44.81,34.19
2018,10,20,8,0,700.0,62.0,1.7,17.1,272.0,52.95,41.32
2018,10,20,8,15,736.5,65.5,1.6,17.95,318.5,55.26,43.16
2018,10,20,8,30,773.0,69.0,1.5,18.8,365.0,57.6,44.97
2018,10,20,8,45,799.5,71.5,1.35,19.65,408.5,59.08,45.97
2018,10,20,9,0,826.0,74.0,1.2,20.5,452.0,60.58,46.97
2018,10,20,9,15,844.0,76.0,1.2,21.5,490.0,61.61,47.53
2018,10,20,9,30,862.0,78.0,1.2,22.5,528.0,70.79,55.0
2018,10,20,9,45,875.5,80.0,1.2,23.55,560.5,92.49,55.23
2018,10,20,10,0,889.0,82.0,1.2,24.6,593.0,148.54,79.96
2018,10,20,10,15,898.0,83.0,1.15,25.4,618.5,204.07,117.78
2018,10,20,10,30,907.0,84.0,1.1,26.2,644.0,259.71,161.88
2018,10,20,10,45,913.5,84.5,1.05,27.0,662.0,314.19,207.39
2018,10,20,11,0,920.0,85.0,1.0,27.8,680.0,368.04,252.5
2018,10,20,11,15,923.0,85.5,1.05,28.2,690.0,419.74,295.98
2018,10,20,11,30,926.0,86.0,1.1,28.6,700.0,470.01,337.33
2018,10,20,11,45,927.5,85.5,1.15,28.95,702.0,517.06,375.29
2018,10,20,12,0,929.0,85.0,1.2,29.3,704.0,562.08,410.69
2018,10,20,12,15,926.5,85.5,1.35,29.45,698.0,603.59,443.67
2018,10,20,12,30,924.0,86.0,1.5,29.6,692.0,642.45,474.12
2018,10,20,12,45,919.0,85.5,1.6,29.7,677.5,675.92,500.08
2018,10,20,13,0,914.0,85.0,1.7,29.8,663.0,706.25,523.5
2018,10,20,13,15,907.0,84.0,1.75,29.7,641.5,731.42,543.17
2018,10,20,13,30,900.0,83.0,1.8,29.6,620.0,753.15,559.13
2018,10,20,13,45,890.0,81.0,1.85,29.5,591.0,768.04,570.56
2018,10,20,14,0,880.0,79.0,1.9,29.4,562.0,779.27,579.73
2018,10,20,14,15,865.0,77.0,1.95,29.15,526.5,782.94,584.32
2018,10,20,14,30,850.0,75.0,2.0,28.9,491.0,790.51,591.76
2018,10,20,14,45,829.5,72.5,2.0,28.65,450.5,782.12,587.97
2018,10,20,15,0,809.0,70.0,2.0,28.4,410.0,770.11,581.79
2018,10,20,15,15,779.5,66.5,2.0,28.4,364.5,746.03,566.52
2018,10,20,15,30,750.0,63.0,2.0,28.4,319.0,718.74,548.62
2018,10,20,15,45,707.0,59.0,1.9,27.25,271.5,676.95,521.39
2018,10,20,16,0,664.0,55.0,1.8,26.1,224.0,632.68,490.84
2018,10,20,16,15,589.5,48.5,1.6,24.7,175.0,566.06,441.56
2018,10,20,16,30,515.0,42.0,1.4,23.3,126.0,493.23,384.47
2018,10,20,16,45,385.5,32.0,1.25,21.9,82.5,375.79,288.03
2018,10,20,17,0,256.0,22.0,1.1,20.5,39.0,251.36,123.1
2018,10,20,17,15,138.0,12.5,1.1,19.7,20.5,107.29,0.0
2018,10,20,17,30,20.0,3.0,1.1,18.9,2.0,0.0,0.0
2018,10,20,17,45,10.0,1.5,1.1,18.15,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,21,6,15,30.0,4.0,0.85,10.7,4.5,0.0,0.0
2018,10,21,6,30,60.0,8.0,0.9,11.1,9.0,6.83,0.0
2018,10,21,6,45,234.5,21.0,0.95,11.45,45.0,17.29,3.25
2018,10,21,7,0,409.0,34.0,1.0,11.8,81.0,28.09,18.48
2018,10,21,7,15,461.0,39.0,1.05,12.35,116.0,31.48,22.28
2018,10,21,7,30,513.0,44.0,1.1,12.9,151.0,34.97,25.7
2018,10,21,7,45,256.5,59.0,1.2,13.45,112.5,43.53,33.47
2018,10,21,8,0,0.0,74.0,1.3,14.0,74.0,60.24,48.34
2018,10,21,8,15,9.5,101.0,1.3,14.8,104.5,80.51,66.04
2018,10,21,8,30,19.0,128.0,1.3,15.6,135.0,100.24,82.91
2018,10,21,8,45,37.5,154.0,1.3,16.35,170.0,114.21,94.52
2018,10,21,9,0,56.0,180.0,1.3,17.1,205.0,130.92,108.28
2018,10,21,9,15,71.5,197.0,1.25,17.8,232.0,142.07,117.11
2018,10,21,9,30,87.0,214.0,1.2,18.5,259.0,152.97,125.62
2018,10,21,9,45,121.0,231.5,1.15,19.2,298.0,160.92,123.93
2018,10,21,10,0,155.0,249.0,1.1,19.9,337.0,187.44,140.3
2018,10,21,10,15,434.5,196.5,1.05,20.55,459.0,200.63,137.06
2018,10,21,10,30,714.0,144.0,1.0,21.2,581.0,252.28,166.71
2018,10,21,10,45,810.5,117.0,1.0,21.85,626.5,305.98,208.45
2018,10,21,11,0,907.0,90.0,1.0,22.5,672.0,365.59,256.1
2018,10,21,11,15,910.0,90.5,1.05,23.0,682.0,416.67,299.83
2018,10,21,11,30,913.0,91.0,1.1,23.5,692.0,466.35,341.44
2018,10,21,11,45,913.5,91.0,1.15,24.0,694.0,512.82,379.53
2018,10,21,12,0,914.0,91.0,1.2,24.5,696.0,557.22,414.96
2018,10,21,12,15,910.0,92.0,1.3,24.95,689.5,597.83,447.08
2018,10,21,12,30,906.0,93.0,1.4,25.4,683.0,635.72,476.48
2018,10,21,12,45,899.0,93.0,1.5,25.85,668.0,667.91,501.27
2018,10,21,13,0,892.0,93.0,1.6,26.3,653.0,696.89,523.38
2018,10,21,13,15,884.5,92.0,1.75,26.4,631.5,721.23,543.08
2018,10,21,13,30,877.0,91.0,1.9,26.5,610.0,747.97,563.55
2018,10,21,13,45,866.0,89.0,2.05,26.6,581.0,762.4,575.08
2018,10,21,14,0,855.0,87.0,2.2,26.7,552.0,773.11,584.29
2018,10,21,14,15,839.5,85.0,2.3,26.4,517.0,776.63,589.24
2018,10,21,14,30,824.0,83.0,2.4,26.1,482.0,776.4,591.77
2018,10,21,14,45,802.5,79.5,2.5,25.85,441.0,765.89,587.05
2018,10,21,15,0,781.0,76.0,2.6,25.6,400.0,751.77,579.73
2018,10,21,15,15,749.5,72.0,2.6,25.6,355.0,725.48,562.36
2018,10,21,15,30,718.0,68.0,2.6,25.6,310.0,695.99,542.25
2018,10,21,15,45,672.5,63.0,2.65,24.25,262.5,657.17,517.43
2018,10,21,16,0,627.0,58.0,2.7,22.9,215.0,611.2,485.53
2018,10,21,16,15,556.0,51.5,2.45,21.7,168.5,541.72,432.03
2018,10,21,16,30,485.0,45.0,2.2,20.5,122.0,471.94,375.1
2018,10,21,16,45,354.5,35.0,2.0,19.3,80.5,354.4,274.85
2018,10,21,17,0,224.0,25.0,1.8,18.1,39.0,225.93,87.91
2018,10,21,17,15,112.0,12.5,1.7,17.3,19.5,88.7,0.0
2018,10,21,17,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,1.3,10.55,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,1.5,11.1,2.0,1.71,0.0
2018,10,22,6,45,7.0,7.0,1.7,11.6,8.0,5.91,0.0
2018,10,22,7,0,14.0,12.0,1.9,12.1,14.0,10.31,3.14
2018,10,22,7,15,107.0,23.5,2.0,12.55,45.0,17.77,10.09
2018,10,22,7,30,200.0,35.0,2.1,13.0,76.0,26.42,18.02
2018,10,22,7,45,100.0,39.0,2.15,13.45,59.5,30.52,21.8
2018,10,22,8,0,0.0,43.0,2.2,13.9,43.0,35.53,26.3
2018,10,22,8,15,0.5,73.0,2.2,14.4,73.0,60.05,48.08
2018,10,22,8,30,1.0,103.0,2.2,14.9,103.0,82.65,67.81
2018,10,22,8,45,13.5,135.0,2.15,15.45,141.0,105.94,87.82
2018,10,22,9,0,26.0,167.0,2.1,16.0,179.0,128.45,106.81
2018,10,22,9,15,106.0,186.5,2.1,16.55,240.0,130.66,108.18
2018,10,22,9,30,186.0,206.0,2.1,17.1,301.0,143.18,118.35
2018,10,22,9,45,339.5,196.0,2.1,17.65,383.0,139.92,105.19
2018,10,22,10,0,493.0,186.0,2.1,18.2,465.0,166.83,112.68
2018,10,22,10,15,700.5,134.5,2.15,18.75,550.0,196.25,123.74
2018,10,22,10,30,908.0,83.0,2.2,19.3,635.0,254.74,163.06
2018,10,22,10,45,914.5,83.5,2.2,19.8,653.0,309.09,210.51
2018,10,22,11,0,921.0,84.0,2.2,20.3,671.0,362.81,258.01
2018,10,22,11,15,924.5,84.5,2.3,20.65,681.5,414.57,303.83
2018,10,22,11,30,928.0,85.0,2.4,21.0,692.0,464.94,347.62
2018,10,22,11,45,929.0,84.5,2.45,21.4,693.5,511.67,387.38
2018,10,22,12,0,930.0,84.0,2.5,21.8,695.0,556.32,424.45
2018,10,22,12,15,928.0,83.5,2.6,21.95,688.5,597.06,458.25
2018,10,22,12,30,926.0,83.0,2.7,22.1,682.0,635.12,489.33
2018,10,22,12,45,921.0,83.0,2.75,22.3,668.0,668.99,516.42
2018,10,22,13,0,916.0,83.0,2.8,22.5,654.0,699.73,540.75
2018,10,22,13,15,909.0,81.5,2.9,22.4,632.0,724.29,561.22
2018,10,22,13,30,902.0,80.0,3.0,22.3,610.0,745.38,577.95
2018,10,22,13,45,891.0,78.5,3.05,22.2,581.0,760.0,589.69
2018,10,22,14,0,880.0,77.0,3.1,22.1,552.0,770.95,599.02
2018,10,22,14,15,864.0,75.5,3.2,21.7,516.5,774.39,604.09
2018,10,22,14,30,848.0,74.0,3.3,21.3,481.0,781.63,612.09
2018,10,22,14,45,826.0,71.5,3.35,20.9,440.0,772.06,607.74
2018,10,22,15,0,804.0,69.0,3.4,20.5,399.0,758.87,600.77
2018,10,22,15,15,773.5,65.5,3.4,20.5,354.0,734.11,583.93
2018,10,22,15,30,743.0,62.0,3.4,20.5,309.0,706.17,564.25
2018,10,22,15,45,697.5,58.0,3.4,19.25,261.5,662.66,534.54
2018,10,22,16,0,652.0,54.0,3.4,18.0,214.0,616.7,501.13
2018,10,22,16,15,580.0,47.5,3.25,17.2,166.5,552.99,450.16
2018,10,22,16,30,508.0,41.0,3.1,16.4,119.0,482.77,390.81
2018,10,22,16,45,379.5,32.0,3.0,15.6,78.5,368.51,288.67
2018,10,22,17,0,251.0,23.0,2.9,14.8,38.0,240.64,60.32
2018,10,22,17,15,125.5,11.5,2.75,14.25,19.0,96.82,0.0
2018,10,22,17,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,23,6,15,3.5,2.5,1.2,10.35,2.5,0.0,0.0
2018,10,23,6,30,7.0,5.0,1.3,10.9,5.0,4.27,0.0
2018,10,23,6,45,18.5,20.5,1.4,11.4,22.0,16.65,0.0
2018,10,23,7,0,30.0,36.0,1.5,11.9,39.0,28.72,18.7
2018,10,23,7,15,91.5,52.5,1.55,12.4,69.5,40.91,30.46
2018,10,23,7,30,153.0,69.0,1.6,12.9,100.0,51.99,40.76
2018,10,23,7,45,158.0,89.0,1.7,13.4,128.0,65.68,53.15
2018,10,23,8,0,163.0,109.0,1.8,13.9,156.0,81.24,66.95
2018,10,23,8,15,226.5,123.5,1.8,14.25,201.0,88.77,73.47
2018,10,23,8,30,290.0,138.0,1.8,14.6,246.0,98.47,81.75
2018,10,23,8,45,310.0,154.5,1.85,15.0,282.0,108.7,90.35
2018,10,23,9,0,330.0,171.0,1.9,15.4,318.0,118.62,98.57
2018,10,23,9,15,488.5,151.0,2.0,15.75,389.0,102.1,83.91
2018,10,23,9,30,647.0,131.0,2.1,16.1,460.0,90.06,73.22
2018,10,23,9,45,471.0,179.0,2.2,16.4,426.5,125.83,93.21
2018,10,23,10,0,295.0,227.0,2.3,16.7,393.0,179.41,131.27
2018,10,23,10,15,277.5,246.5,2.4,16.9,408.0,212.53,156.24
2018,10,23,10,30,260.0,266.0,2.5,17.1,423.0,244.26,182.48
2018,10,23,10,45,306.5,265.5,2.6,17.3,455.5,277.41,208.37
2018,10,23,11,0,353.0,265.0,2.7,17.5,488.0,314.93,238.59
2018,10,23,11,15,438.0,242.0,2.75,17.55,523.5,354.38,270.31
2018,10,23,11,30,523.0,219.0,2.8,17.6,559.0,400.77,308.21
2018,10,23,11,45,550.5,210.5,2.9,17.6,569.0,438.41,340.25
2018,10,23,12,0,578.0,202.0,3.0,17.6,579.0,476.81,372.64
2018,10,23,12,15,483.5,226.5,3.0,17.55,540.0,477.73,375.54
2018,10,23,12,30,389.0,251.0,3.0,17.5,501.0,462.24,365.12
2018,10,23,12,45,383.5,244.0,3.0,17.5,486.0,473.13,375.13
2018,10,23,13,0,378.0,237.0,3.0,17.5,471.0,482.1,383.38
2018,10,23,13,15,618.0,164.0,2.9,17.7,531.0,612.46,486.12
2018,10,23,13,30,858.0,91.0,2.8,17.9,591.0,728.48,575.45
2018,10,23,13,45,862.5,85.5,2.7,18.1,567.0,749.92,590.12
2018,10,23,14,0,867.0,80.0,2.6,18.3,543.0,761.5,598.4
2018,10,23,14,15,764.0,96.5,2.5,18.4,485.0,725.01,572.24
2018,10,23,14,30,661.0,113.0,2.4,18.5,427.0,680.57,540.47
2018,10,23,14,45,640.0,105.5,2.25,18.65,388.0,665.35,529.72
2018,10,23,15,0,619.0,98.0,2.1,18.8,349.0,646.93,516.28
2018,10,23,15,15,646.5,82.5,2.1,18.8,318.5,654.93,523.43
2018,10,23,15,30,674.0,67.0,2.1,18.8,288.0,659.12,527.2
2018,10,23,15,45,667.0,59.5,1.95,18.45,249.5,637.37,510.78
2018,10,23,16,0,660.0,52.0,1.8,18.1,211.0,618.12,495.05
2018,10,23,16,15,590.5,45.5,1.6,17.15,164.0,548.81,440.33
2018,10,23,16,30,521.0,39.0,1.4,16.2,117.0,488.16,388.98
2018,10,23,16,45,390.0,30.5,1.2,15.2,76.5,373.19,285.95
2018,10,23,17,0,259.0,22.0,1.0,14.2,36.0,241.95,11.75
2018,10,23,17,15,129.5,11.0,1.05,13.7,18.0,98.74,0.0
2018,10,23,17,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,24,6,15,15.0,3.5,0.95,10.6,3.5,0.0,0.0
2018,10,24,6,30,30.0,7.0,0.9,11.0,7.0,5.97,0.0
2018,10,24,6,45,95.0,21.0,0.9,11.35,29.5,16.28,0.0
2018,10,24,7,0,160.0,35.0,0.9,11.7,52.0,26.84,16.97
2018,10,24,7,15,274.0,47.5,1.05,12.4,94.0,36.28,26.36
2018,10,24,7,30,388.0,60.0,1.2,13.1,136.0,45.66,35.1
2018,10,24,7,45,548.5,56.0,1.4,13.85,195.5,44.05,33.83
2018,10,24,8,0,709.0,52.0,1.6,14.6,255.0,44.97,34.64
2018,10,24,8,15,744.5,55.5,1.6,15.25,300.5,47.56,36.85
2018,10,24,8,30,780.0,59.0,1.6,15.9,346.0,50.15,38.98
2018,10,24,8,45,804.0,61.5,1.6,16.55,387.5,51.84,40.27
2018,10,24,9,0,828.0,64.0,1.6,17.2,429.0,60.42,47.55
2018,10,24,9,15,844.0,66.0,1.65,17.9,465.5,62.24,48.86
2018,10,24,9,30,860.0,68.0,1.7,18.6,502.0,63.98,50.1
2018,10,24,9,45,871.0,70.0,1.7,19.25,533.0,77.59,49.32
2018,10,24,10,0,882.0,72.0,1.7,19.9,564.0,132.55,70.92
2018,10,24,10,15,890.0,73.0,1.75,20.45,588.0,186.95,107.51
2018,10,24,10,30,898.0,74.0,1.8,21.0,612.0,241.35,151.44
2018,10,24,10,45,902.5,74.5,1.85,21.5,628.5,294.24,197.35
2018,10,24,11,0,907.0,75.0,1.9,22.0,645.0,346.29,243.3
2018,10,24,11,15,909.0,75.5,2.05,22.35,654.0,396.39,287.68
2018,10,24,11,30,911.0,76.0,2.2,22.7,663.0,444.98,330.03
2018,10,24,11,45,910.0,76.0,2.3,23.05,664.0,490.05,368.61
2018,10,24,12,0,909.0,76.0,2.4,23.4,665.0,532.92,404.5
2018,10,24,12,15,906.5,76.0,2.5,23.65,658.5,572.61,437.29
2018,10,24,12,30,904.0,76.0,2.6,23.9,652.0,609.68,467.38
2018,10,24,12,45,899.0,75.5,2.7,24.1,638.0,641.92,493.47
2018,10,24,13,0,894.0,75.0,2.8,24.3,624.0,671.09,516.88
2018,10,24,13,15,876.5,77.5,2.85,24.35,600.0,691.77,533.82
2018,10,24,13,30,859.0,80.0,2.9,24.4,576.0,708.71,547.26
2018,10,24,13,45,803.5,90.5,2.9,24.4,536.5,709.12,548.34
2018,10,24,14,0,748.0,101.0,2.9,24.4,497.0,698.71,541.88
2018,10,24,14,15,750.0,93.5,2.85,24.2,468.5,708.09,550.04
2018,10,24,14,30,752.0,86.0,2.8,24.0,440.0,714.29,555.87
2018,10,24,14,45,561.0,113.0,2.75,23.85,364.0,608.52,479.69
2018,10,24,15,0,370.0,140.0,2.7,23.7,288.0,486.39,386.89
2018,10,24,15,15,400.5,116.5,2.7,23.7,260.0,488.23,390.9
2018,10,24,15,30,431.0,93.0,2.7,23.7,232.0,486.74,391.4
2018,10,24,15,45,530.0,71.0,2.5,22.95,215.0,546.69,438.11
2018,10,24,16,0,629.0,49.0,2.3,22.2,198.0,587.62,467.73
2018,10,24,16,15,558.0,43.0,2.05,21.35,153.0,525.39,417.71
2018,10,24,16,30,487.0,37.0,1.8,20.5,108.0,457.92,361.03
2018,10,24,16,45,355.5,29.0,1.55,19.65,70.0,344.74,258.04
2018,10,24,17,0,224.0,21.0,1.3,18.8,32.0,212.7,0.0
2018,10,24,17,15,112.0,10.5,1.35,18.25,16.0,85.85,0.0
2018,10,24,17,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,25,6,15,44.5,4.5,0.85,11.5,5.0,0.0,0.0
2018,10,25,6,30,89.0,9.0,0.8,11.9,10.0,7.68,0.0
2018,10,25,6,45,174.5,20.5,0.75,12.3,34.0,17.1,0.0
2018,10,25,7,0,260.0,32.0,0.7,12.7,58.0,26.25,16.2
2018,10,25,7,15,423.0,38.5,0.8,13.3,108.0,31.2,21.77
2018,10,25,7,30,586.0,45.0,0.9,13.9,158.0,39.69,29.68
2018,10,25,7,45,474.0,67.5,0.95,14.5,175.0,53.0,41.69
2018,10,25,8,0,362.0,90.0,1.0,15.1,192.0,65.7,52.93
2018,10,25,8,15,508.0,83.5,1.05,15.85,253.5,62.72,50.14
2018,10,25,8,30,654.0,77.0,1.1,16.6,315.0,57.87,45.66
2018,10,25,8,45,738.0,72.0,1.15,17.4,370.5,59.14,46.52
2018,10,25,9,0,822.0,67.0,1.2,18.2,426.0,55.72,43.27
2018,10,25,9,15,840.0,68.5,1.3,19.05,463.0,63.89,50.08
2018,10,25,9,30,858.0,70.0,1.4,19.9,500.0,65.3,50.98
2018,10,25,9,45,871.0,71.5,1.55,20.75,531.5,76.56,49.61
2018,10,25,10,0,884.0,73.0,1.7,21.6,563.0,131.3,69.91
2018,10,25,10,15,893.0,74.0,1.8,22.3,587.5,185.91,105.89
2018,10,25,10,30,902.0,75.0,1.9,23.0,612.0,240.62,149.45
2018,10,25,10,45,907.5,75.5,1.95,23.7,629.0,293.93,195.11
2018,10,25,11,0,913.0,76.0,2.0,24.4,646.0,346.5,240.89
2018,10,25,11,15,916.0,77.0,2.0,24.8,656.0,397.65,285.36
2018,10,25,11,30,919.0,78.0,2.0,25.2,666.0,447.4,327.75
2018,10,25,11,45,920.5,77.5,2.05,25.6,668.0,493.52,366.45
2018,10,25,12,0,922.0,77.0,2.1,26.0,670.0,537.62,402.56
2018,10,25,12,15,919.0,78.0,2.1,26.25,664.0,578.53,435.39
2018,10,25,12,30,916.0,79.0,2.1,26.5,658.0,616.79,465.43
2018,10,25,12,45,909.5,79.0,2.15,26.75,643.5,649.11,490.8
2018,10,25,13,0,903.0,79.0,2.2,27.0,629.0,678.23,513.44
2018,10,25,13,15,896.0,77.5,2.25,27.1,607.5,702.17,532.42
2018,10,25,13,30,889.0,76.0,2.3,27.2,586.0,722.68,548.09
2018,10,25,13,45,878.5,75.0,2.35,27.25,558.0,737.77,559.56
2018,10,25,14,0,868.0,74.0,2.4,27.3,530.0,749.3,568.73
2018,10,25,14,15,853.5,72.0,2.4,27.2,495.5,753.05,572.66
2018,10,25,14,30,839.0,70.0,2.4,27.1,461.0,760.48,579.34
2018,10,25,14,45,818.0,67.5,2.45,26.95,421.0,751.67,575.09
2018,10,25,15,0,797.0,65.0,2.5,26.8,381.0,739.33,568.38
2018,10,25,15,15,765.5,61.5,2.5,26.8,336.5,713.96,551.52
2018,10,25,15,30,734.0,58.0,2.5,26.8,292.0,685.51,531.94
2018,10,25,15,45,687.5,54.0,2.2,25.75,245.5,641.76,500.86
2018,10,25,16,0,641.0,50.0,1.9,24.7,199.0,595.72,466.4
2018,10,25,16,15,566.0,44.0,1.75,23.4,153.0,531.05,416.86
2018,10,25,16,30,491.0,38.0,1.6,22.1,107.0,460.52,359.15
2018,10,25,16,45,349.5,28.5,1.45,20.75,68.0,338.54,248.08
2018,10,25,17,0,208.0,19.0,1.3,19.4,29.0,197.02,0.0
2018,10,25,17,15,104.0,9.5,1.35,18.75,14.5,79.17,0.0
2018,10,25,17,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,26,6,15,43.0,4.5,0.85,12.2,4.5,0.0,0.0
2018,10,26,6,30,86.0,9.0,0.8,12.6,9.0,7.68,0.0
2018,10,26,6,45,230.0,19.5,0.8,13.0,37.5,16.35,0.0
2018,10,26,7,0,374.0,30.0,0.8,13.4,66.0,24.89,14.77
2018,10,26,7,15,485.0,35.5,0.9,14.05,110.0,29.0,19.73
2018,10,26,7,30,596.0,41.0,1.0,14.7,154.0,36.23,26.49
2018,10,26,7,45,579.5,53.5,1.1,15.35,188.5,42.44,32.17
2018,10,26,8,0,563.0,66.0,1.2,16.0,223.0,51.11,39.87
2018,10,26,8,15,560.5,78.5,1.1,16.9,257.5,59.48,47.1
2018,10,26,8,30,558.0,91.0,1.0,17.8,292.0,67.48,53.85
2018,10,26,8,45,498.0,118.0,0.9,18.65,313.5,83.51,67.41
2018,10,26,9,0,438.0,145.0,0.8,19.5,335.0,99.33,80.51
2018,10,26,9,15,509.5,141.5,0.75,20.35,381.0,96.82,77.86
2018,10,26,9,30,581.0,138.0,0.7,21.2,427.0,94.92,75.79
2018,10,26,9,45,584.0,147.5,0.65,22.05,453.5,105.8,84.49
2018,10,26,10,0,587.0,157.0,0.6,22.9,480.0,151.6,96.16
2018,10,26,10,15,607.0,159.0,0.6,23.6,505.5,194.57,123.53
2018,10,26,10,30,627.0,161.0,0.6,24.3,531.0,239.44,157.35
2018,10,26,10,45,644.5,160.0,0.6,25.05,550.0,283.05,192.42
2018,10,26,11,0,662.0,159.0,0.6,25.8,569.0,327.69,228.84
2018,10,26,11,15,631.5,172.5,0.7,26.35,568.5,367.79,263.14
2018,10,26,11,30,601.0,186.0,0.8,26.9,568.0,404.12,293.63
2018,10,26,11,45,663.0,165.0,0.9,27.45,587.5,449.53,329.1
2018,10,26,12,0,725.0,144.0,1.0,28.0,607.0,497.85,366.35
2018,10,26,12,15,722.5,143.0,1.15,28.25,600.5,532.13,393.9
2018,10,26,12,30,720.0,142.0,1.3,28.5,594.0,564.17,419.4
2018,10,26,12,45,760.0,125.5,1.4,28.75,593.5,604.75,450.56
2018,10,26,13,0,800.0,109.0,1.5,29.0,593.0,643.46,480.11
2018,10,26,13,15,768.5,114.5,1.55,29.0,566.0,656.25,490.76
2018,10,26,13,30,737.0,120.0,1.6,29.0,539.0,667.7,500.38
2018,10,26,13,45,724.0,115.0,1.65,29.0,509.5,675.15,507.57
2018,10,26,14,0,711.0,110.0,1.7,29.0,480.0,679.11,512.3
2018,10,26,14,15,722.5,98.0,1.7,28.8,452.5,690.26,521.55
2018,10,26,14,30,734.0,86.0,1.7,28.6,425.0,694.75,526.16
2018,10,26,14,45,698.5,84.5,1.7,28.45,384.0,679.06,516.66
2018,10,26,15,0,663.0,83.0,1.7,28.3,343.0,656.69,502.46
2018,10,26,15,15,663.5,74.0,1.7,28.3,308.0,650.38,499.09
2018,10,26,15,30,664.0,65.0,1.7,28.3,273.0,641.08,493.02
2018,10,26,15,45,553.5,64.5,1.35,27.2,219.0,553.01,429.17
2018,10,26,16,0,443.0,64.0,1.0,26.1,165.0,463.44,362.28
2018,10,26,16,15,388.0,53.0,1.0,25.1,126.5,404.16,316.92
2018,10,26,16,30,333.0,42.0,1.0,24.1,88.0,344.97,267.79
2018,10,26,16,45,246.0,30.0,1.0,23.1,56.5,263.22,186.82
2018,10,26,17,0,159.0,18.0,1.0,22.1,25.0,127.05,0.0
2018,10,26,17,15,79.5,9.0,1.0,21.6,12.5,7.68,0.0
2018,10,26,17,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,27,6,15,14.0,2.5,1.05,13.2,2.5,0.0,0.0
2018,10,27,6,30,28.0,5.0,1.1,13.6,5.0,4.27,0.0
2018,10,27,6,45,173.5,18.5,1.2,14.0,33.5,15.44,0.0
2018,10,27,7,0,319.0,32.0,1.3,14.4,62.0,26.65,15.8
2018,10,27,7,15,429.5,39.0,1.45,14.95,104.5,31.83,22.02
2018,10,27,7,30,540.0,46.0,1.6,15.5,147.0,37.17,27.17
2018,10,27,7,45,558.5,56.0,1.75,16.1,185.5,44.39,33.76
2018,10,27,8,0,577.0,66.0,1.9,16.7,224.0,51.33,39.93
2018,10,27,8,15,554.5,81.0,1.9,17.45,254.5,61.52,48.77
2018,10,27,8,30,532.0,96.0,1.9,18.2,285.0,71.25,57.05
2018,10,27,8,45,612.0,93.5,1.85,18.9,336.5,68.53,54.41
2018,10,27,9,0,692.0,91.0,1.8,19.6,388.0,66.35,52.24
2018,10,27,9,15,656.0,109.5,1.8,20.25,410.5,77.62,61.66
2018,10,27,9,30,620.0,128.0,1.8,20.9,433.0,88.59,70.69
2018,10,27,9,45,609.5,140.5,1.8,21.55,456.5,100.07,80.05
2018,10,27,10,0,599.0,153.0,1.8,22.2,480.0,148.3,94.23
2018,10,27,10,15,727.5,120.5,1.9,22.7,535.0,181.42,109.41
2018,10,27,10,30,856.0,88.0,2.0,23.2,590.0,231.46,143.88
2018,10,27,10,45,869.5,87.0,2.05,23.75,609.5,288.77,192.07
2018,10,27,11,0,883.0,86.0,2.1,24.3,629.0,340.68,236.97
2018,10,27,11,15,883.5,87.5,2.15,24.75,638.0,389.94,280.02
2018,10,27,11,30,884.0,89.0,2.2,25.2,647.0,437.63,320.97
2018,10,27,11,45,887.5,88.0,2.25,25.6,649.5,482.73,358.96
2018,10,27,12,0,891.0,87.0,2.3,26.0,652.0,526.04,394.59
2018,10,27,12,15,894.0,85.5,2.35,26.25,647.5,566.64,427.56
2018,10,27,12,30,897.0,84.0,2.4,26.5,643.0,605.01,458.15
2018,10,27,12,45,876.5,87.5,2.4,26.7,624.0,631.64,479.43
2018,10,27,13,0,856.0,91.0,2.4,26.9,605.0,658.41,500.22
2018,10,27,13,15,855.5,88.0,2.45,26.85,586.0,684.74,521.35
2018,10,27,13,30,855.0,85.0,2.5,26.8,567.0,708.01,540.11
2018,10,27,13,45,807.5,91.5,2.55,26.75,528.5,704.72,539.04
2018,10,27,14,0,760.0,98.0,2.6,26.7,490.0,696.38,534.51
2018,10,27,14,15,728.5,96.5,2.65,26.45,451.5,690.46,532.23
2018,10,27,14,30,697.0,95.0,2.7,26.2,413.0,677.83,525.14
2018,10,27,14,45,671.0,91.5,2.75,25.9,375.5,663.61,516.96
2018,10,27,15,0,645.0,88.0,2.8,25.6,338.0,646.22,506.29
2018,10,27,15,15,617.0,81.5,2.8,25.6,297.5,620.65,488.48
2018,10,27,15,30,589.0,75.0,2.8,25.6,257.0,592.41,468.11
2018,10,27,15,45,534.5,68.0,2.8,24.45,212.5,540.42,430.89
2018,10,27,16,0,480.0,61.0,2.8,23.3,168.0,486.86,390.5
2018,10,27,16,15,417.0,50.5,2.55,22.3,127.5,421.84,337.99
2018,10,27,16,30,354.0,40.0,2.3,21.3,87.0,357.13,282.25
2018,10,27,16,45,241.0,28.5,2.0,20.3,54.5,256.41,180.15
2018,10,27,17,0,128.0,17.0,1.7,19.3,22.0,103.98,0.0
2018,10,27,17,15,64.0,8.5,1.75,18.7,11.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,28,6,15,0.0,1.0,1.65,12.8,1.0,0.0,0.0
2018,10,28,6,30,0.0,2.0,1.8,13.3,2.0,1.71,0.0
2018,10,28,6,45,0.0,10.0,2.0,13.8,10.0,8.54,0.0
2018,10,28,7,0,0.0,18.0,2.2,14.3,18.0,14.84,6.08
2018,10,28,7,15,10.5,31.5,2.35,14.9,33.5,26.13,17.02
2018,10,28,7,30,21.0,45.0,2.5,15.5,49.0,36.81,26.8
2018,10,28,7,45,25.5,69.5,2.7,16.15,75.5,54.85,42.93
2018,10,28,8,0,30.0,94.0,2.9,16.8,102.0,72.16,58.22
2018,10,28,8,15,144.5,103.5,2.95,17.35,153.0,78.26,63.46
2018,10,28,8,30,259.0,113.0,3.0,17.9,204.0,82.41,66.87
2018,10,28,8,45,303.5,132.0,3.05,18.45,251.5,94.84,77.38
2018,10,28,9,0,348.0,151.0,3.1,19.0,299.0,106.95,87.45
2018,10,28,9,15,431.0,149.0,3.15,19.5,348.5,100.85,81.83
2018,10,28,9,30,514.0,147.0,3.2,20.0,398.0,99.55,80.38
2018,10,28,9,45,406.5,182.0,3.25,20.5,388.5,120.74,98.04
2018,10,28,10,0,299.0,217.0,3.3,21.0,379.0,169.44,122.36
2018,10,28,10,15,394.5,205.5,3.35,21.35,429.0,193.73,134.41
2018,10,28,10,30,490.0,194.0,3.4,21.7,479.0,232.53,161.07
2018,10,28,10,45,445.5,210.0,3.45,22.1,475.0,266.33,191.41
2018,10,28,11,0,401.0,226.0,3.5,22.5,471.0,295.41,218.07
2018,10,28,11,15,482.5,204.5,3.55,22.65,503.5,335.11,249.94
2018,10,28,11,30,564.0,183.0,3.6,22.8,536.0,380.72,287.08
2018,10,28,11,45,733.0,131.0,3.65,23.0,591.5,447.4,339.94
2018,10,28,12,0,902.0,79.0,3.7,23.2,647.0,521.32,398.87
2018,10,28,12,15,896.5,80.0,3.75,23.2,639.5,559.95,431.64
2018,10,28,12,30,891.0,81.0,3.8,23.2,632.0,595.79,461.72
2018,10,28,12,45,882.0,81.5,3.9,23.2,617.0,626.12,487.26
2018,10,28,13,0,873.0,82.0,4.0,23.2,602.0,653.21,509.97
2018,10,28,13,15,864.0,81.5,4.0,23.1,580.5,675.96,529.12
2018,10,28,13,30,855.0,81.0,4.0,23.0,559.0,695.36,545.58
2018,10,28,13,45,802.0,90.0,4.05,22.9,520.5,696.25,547.41
2018,10,28,14,0,749.0,99.0,4.1,22.8,482.0,686.55,541.64
2018,10,28,14,15,649.5,114.0,4.1,22.5,430.0,648.01,514.42
2018,10,28,14,30,550.0,129.0,4.1,22.2,378.0,592.22,473.48
2018,10,28,14,45,464.5,131.5,4.1,21.95,328.5,538.19,433.15
2018,10,28,15,0,379.0,134.0,4.1,21.7,279.0,481.21,389.47
2018,10,28,15,15,343.0,120.5,4.1,21.7,240.0,442.22,359.71
2018,10,28,15,30,307.0,107.0,4.1,21.7,201.0,383.76,314.07
2018,10,28,15,45,308.0,89.5,3.95,20.75,170.5,383.14,314.41
2018,10,28,16,0,309.0,72.0,3.8,19.8,140.0,362.8,298.13
2018,10,28,16,15,290.0,56.5,3.6,19.25,108.0,328.35,268.09
2018,10,28,16,30,271.0,41.0,3.4,18.7,76.0,293.11,234.64
2018,10,28,16,45,153.5,27.5,3.25,18.15,45.5,187.65,127.75
2018,10,28,17,0,36.0,14.0,3.1,17.6,15.0,36.99,0.0
2018,10,28,17,15,18.0,7.0,3.05,17.2,7.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,29,6,15,14.0,2.0,1.6,10.6,2.0,0.0,0.0
2018,10,29,6,30,28.0,4.0,1.7,11.1,4.0,3.41,0.0
2018,10,29,6,45,60.0,17.0,1.75,11.55,21.0,14.51,0.0
2018,10,29,7,0,92.0,30.0,1.8,12.0,38.0,23.42,12.59
2018,10,29,7,15,100.0,46.0,2.05,12.6,59.5,35.28,25.11
2018,10,29,7,30,108.0,62.0,2.3,13.2,81.0,47.93,36.87
2018,10,29,7,45,143.0,80.5,2.55,13.75,113.5,59.81,47.72
2018,10,29,8,0,178.0,99.0,2.8,14.3,146.0,72.48,59.06
2018,10,29,8,15,195.5,118.0,3.05,14.7,178.5,84.96,70.05
2018,10,29,8,30,213.0,137.0,3.3,15.1,211.0,97.05,80.51
2018,10,29,8,45,144.0,152.0,3.55,15.5,205.0,109.34,90.98
2018,10,29,9,0,75.0,167.0,3.8,15.9,199.0,122.4,101.98
2018,10,29,9,15,80.5,185.5,3.9,16.1,222.5,134.37,112.01
2018,10,29,9,30,86.0,204.0,4.0,16.3,246.0,146.03,121.68
2018,10,29,9,45,86.0,218.5,4.1,16.5,262.5,155.43,129.36
2018,10,29,10,0,86.0,233.0,4.2,16.7,279.0,173.94,135.57
2018,10,29,10,15,158.0,245.0,4.2,16.8,334.5,195.79,148.98
2018,10,29,10,30,230.0,257.0,4.2,16.9,390.0,231.68,174.61
2018,10,29,10,45,271.5,259.0,4.2,17.0,420.5,259.17,196.04
2018,10,29,11,0,313.0,261.0,4.2,17.1,451.0,294.18,224.43
2018,10,29,11,15,368.0,249.0,4.15,17.25,475.5,327.09,251.4
2018,10,29,11,30,423.0,237.0,4.1,17.4,500.0,366.35,283.89
