Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,11,45,534.5,201.5,4.1,17.55,535.0,414.09,322.93
2018,10,29,12,0,646.0,166.0,4.1,17.7,570.0,472.11,370.41
2018,10,29,12,15,679.0,153.5,4.1,17.9,574.0,511.88,403.78
2018,10,29,12,30,712.0,141.0,4.1,18.1,578.0,551.72,436.87
2018,10,29,12,45,796.5,113.0,4.1,18.35,592.0,606.16,481.01
2018,10,29,13,0,881.0,85.0,4.1,18.6,606.0,658.51,523.28
2018,10,29,13,15,875.5,83.0,4.1,18.95,585.0,682.32,542.6
2018,10,29,13,30,870.0,81.0,4.1,19.3,564.0,702.87,559.31
2018,10,29,13,45,872.0,76.0,4.1,19.65,539.0,722.1,573.78
2018,10,29,14,0,874.0,71.0,4.1,20.0,514.0,738.08,585.8
2018,10,29,14,15,859.5,68.5,4.0,20.1,479.5,741.31,588.71
2018,10,29,14,30,845.0,66.0,3.9,20.2,445.0,740.92,589.09
2018,10,29,14,45,824.0,63.5,3.8,20.25,405.0,739.32,588.7
2018,10,29,15,0,803.0,61.0,3.7,20.3,365.0,727.17,580.41
2018,10,29,15,15,770.5,58.0,3.7,20.3,321.0,702.03,562.66
2018,10,29,15,30,738.0,55.0,3.7,20.3,277.0,673.83,541.97
2018,10,29,15,45,689.5,50.5,3.25,19.85,230.5,628.52,506.56
2018,10,29,16,0,641.0,46.0,2.8,19.4,184.0,581.04,467.74
2018,10,29,16,15,562.0,40.0,2.45,18.35,139.0,507.03,407.4
2018,10,29,16,30,483.0,34.0,2.1,17.3,94.0,442.49,349.51
2018,10,29,16,45,325.0,25.0,1.75,16.3,57.5,306.36,200.95
2018,10,29,17,0,167.0,16.0,1.4,15.3,21.0,129.24,0.0
2018,10,29,17,15,83.5,8.0,1.45,14.9,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,30,6,15,35.0,3.5,2.2,9.9,3.0,0.0,0.0
2018,10,30,6,30,70.0,7.0,2.3,10.3,6.0,0.0,0.0
2018,10,30,6,45,239.0,16.5,2.35,10.75,33.0,14.08,0.0
2018,10,30,7,0,408.0,26.0,2.4,11.2,60.0,23.74,12.34
2018,10,30,7,15,520.0,32.5,2.8,11.95,105.0,29.23,19.83
2018,10,30,7,30,632.0,39.0,3.2,12.7,150.0,34.88,25.34
2018,10,30,7,45,690.5,43.5,3.55,13.45,197.5,38.54,28.84
2018,10,30,8,0,749.0,48.0,3.9,14.2,245.0,42.26,32.22
2018,10,30,8,15,786.5,51.5,4.05,14.85,291.5,45.01,34.62
2018,10,30,8,30,824.0,55.0,4.2,15.5,338.0,47.76,36.94
2018,10,30,8,45,848.0,57.0,4.35,16.15,380.0,55.1,43.25
2018,10,30,9,0,872.0,59.0,4.5,16.8,422.0,57.21,44.89
2018,10,30,9,15,888.0,61.0,4.5,17.4,459.5,59.15,46.36
2018,10,30,9,30,904.0,63.0,4.5,18.0,497.0,61.02,47.76
2018,10,30,9,45,915.0,65.0,4.5,18.65,528.5,62.74,49.01
2018,10,30,10,0,926.0,67.0,4.5,19.3,560.0,118.99,62.63
2018,10,30,10,15,934.5,67.5,4.55,19.8,584.5,174.94,97.6
2018,10,30,10,30,943.0,68.0,4.6,20.3,609.0,230.86,141.97
2018,10,30,10,45,948.0,68.5,4.65,20.8,626.0,285.69,189.83
2018,10,30,11,0,953.0,69.0,4.7,21.3,643.0,339.66,238.37
2018,10,30,11,15,956.5,69.0,4.75,21.65,652.5,391.6,285.42
2018,10,30,11,30,960.0,69.0,4.8,22.0,662.0,442.06,330.54
2018,10,30,11,45,961.5,69.0,4.8,22.35,664.0,489.95,372.58
2018,10,30,12,0,963.0,69.0,4.8,22.7,666.0,535.77,411.89
2018,10,30,12,15,960.5,70.0,4.85,22.9,660.5,578.2,447.98
2018,10,30,12,30,958.0,71.0,4.9,23.1,655.0,617.92,481.19
2018,10,30,12,45,952.0,71.0,4.9,23.3,640.5,651.66,509.09
2018,10,30,13,0,946.0,71.0,4.9,23.5,626.0,682.14,534.02
2018,10,30,13,15,939.0,70.0,4.9,23.55,604.0,707.53,555.11
2018,10,30,13,30,932.0,69.0,4.9,23.6,582.0,729.43,572.99
2018,10,30,13,45,922.0,67.5,4.9,23.65,553.0,745.06,585.21
2018,10,30,14,0,912.0,66.0,4.9,23.7,524.0,757.01,594.87
2018,10,30,14,15,855.0,71.0,4.8,23.6,477.0,737.92,581.74
2018,10,30,14,30,798.0,76.0,4.7,23.5,430.0,721.26,570.56
2018,10,30,14,45,778.0,72.0,4.65,23.4,391.0,711.35,564.53
2018,10,30,15,0,758.0,68.0,4.6,23.3,352.0,698.0,555.75
2018,10,30,15,15,667.0,70.5,4.6,23.3,298.0,638.83,512.14
2018,10,30,15,30,576.0,73.0,4.6,23.3,244.0,573.16,462.53
2018,10,30,15,45,477.0,68.5,3.85,22.4,194.0,490.4,397.92
2018,10,30,16,0,378.0,64.0,3.1,21.5,144.0,402.18,326.77
2018,10,30,16,15,384.0,50.0,2.75,20.2,113.5,391.35,316.14
2018,10,30,16,30,390.0,36.0,2.4,18.9,83.0,374.96,295.97
2018,10,30,16,45,261.0,24.5,2.0,17.65,50.0,256.66,157.19
2018,10,30,17,0,132.0,13.0,1.6,16.4,17.0,102.01,0.0
2018,10,30,17,15,66.0,6.5,1.65,15.9,8.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,6,15,19.0,2.5,1.25,10.4,2.0,0.0,0.0
2018,10,31,6,30,38.0,5.0,1.2,10.8,4.0,0.0,0.0
2018,10,31,6,45,77.0,17.0,1.1,11.15,21.0,14.51,0.0
2018,10,31,7,0,116.0,29.0,1.0,11.5,38.0,22.67,10.89
2018,10,31,7,15,182.0,43.5,1.2,12.4,69.5,33.13,23.12
2018,10,31,7,30,248.0,58.0,1.4,13.3,101.0,43.7,33.05
2018,10,31,7,45,272.0,74.0,1.6,14.2,134.0,54.85,43.2
2018,10,31,8,0,296.0,90.0,1.8,15.1,167.0,65.63,52.8
2018,10,31,8,15,463.5,84.0,1.85,15.65,230.0,62.08,49.62
2018,10,31,8,30,631.0,78.0,1.9,16.2,293.0,59.09,46.85
2018,10,31,8,45,737.5,68.0,2.0,16.75,349.5,56.54,44.42
2018,10,31,9,0,844.0,58.0,2.1,17.3,406.0,56.11,43.85
2018,10,31,9,15,840.0,65.0,2.2,17.9,438.0,61.31,48.17
2018,10,31,9,30,836.0,72.0,2.3,18.5,470.0,58.91,45.84
2018,10,31,9,45,857.5,73.0,2.4,19.05,504.0,67.34,52.92
2018,10,31,10,0,879.0,74.0,2.5,19.6,538.0,118.35,64.25
2018,10,31,10,15,883.5,76.5,2.65,20.1,561.0,172.75,97.86
2018,10,31,10,30,888.0,79.0,2.8,20.6,584.0,226.82,140.32
2018,10,31,10,45,873.0,85.5,2.9,21.1,594.5,278.89,185.94
2018,10,31,11,0,858.0,92.0,3.0,21.6,605.0,324.83,227.85
2018,10,31,11,15,869.5,90.5,3.15,22.0,617.0,377.48,274.17
2018,10,31,11,30,881.0,89.0,3.3,22.4,629.0,426.03,316.73
2018,10,31,11,45,900.0,83.0,3.4,22.8,636.0,473.0,357.15
2018,10,31,12,0,919.0,77.0,3.5,23.2,643.0,519.22,396.15
2018,10,31,12,15,880.0,88.0,3.5,23.4,625.5,550.42,423.17
2018,10,31,12,30,841.0,99.0,3.5,23.6,608.0,578.94,447.17
2018,10,31,12,45,768.5,117.0,3.5,23.85,574.0,587.97,455.72
2018,10,31,13,0,696.0,135.0,3.5,24.1,540.0,591.93,459.83
2018,10,31,13,15,715.0,123.0,3.45,24.25,526.0,618.58,481.45
2018,10,31,13,30,734.0,111.0,3.4,24.4,512.0,643.06,501.16
2018,10,31,13,45,678.0,119.5,3.4,24.55,475.0,634.43,495.56
2018,10,31,14,0,622.0,128.0,3.4,24.7,438.0,620.71,486.14
2018,10,31,14,15,489.5,146.5,3.35,24.7,380.0,549.0,432.59
2018,10,31,14,30,357.0,165.0,3.3,24.7,322.0,463.98,367.92
2018,10,31,14,45,351.0,148.5,3.3,24.7,291.0,448.65,357.86
2018,10,31,15,0,345.0,132.0,3.3,24.7,260.0,431.26,345.65
2018,10,31,15,15,441.5,102.5,3.3,24.7,245.5,493.03,395.58
2018,10,31,15,30,538.0,73.0,3.3,24.7,231.0,541.55,433.56
2018,10,31,15,45,478.5,66.5,2.55,23.85,189.0,487.35,390.6
2018,10,31,16,0,419.0,60.0,1.8,23.0,147.0,431.69,345.11
2018,10,31,16,15,352.0,49.5,1.6,22.05,109.5,365.32,290.61
2018,10,31,16,30,285.0,39.0,1.4,21.1,72.0,299.07,232.02
2018,10,31,16,45,187.0,25.5,1.25,20.1,43.0,201.8,110.78
2018,10,31,17,0,89.0,12.0,1.1,19.1,14.0,71.24,0.0
2018,10,31,17,15,44.5,6.0,1.1,18.9,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,1,6,15,12.0,1.5,1.2,11.85,1.0,0.0,0.0
2018,11,1,6,30,24.0,3.0,1.2,12.3,2.0,0.0,0.0
2018,11,1,6,45,56.5,14.0,1.25,12.7,17.0,11.95,0.0
2018,11,1,7,0,89.0,25.0,1.3,13.1,32.0,19.7,7.92
2018,11,1,7,15,71.5,43.0,1.45,13.85,51.0,33.6,23.27
2018,11,1,7,30,54.0,61.0,1.6,14.6,70.0,47.43,36.08
2018,11,1,7,45,79.0,76.5,1.75,15.3,94.5,58.08,45.81
2018,11,1,8,0,104.0,92.0,1.9,16.0,119.0,69.27,55.79
2018,11,1,8,15,214.0,105.5,1.85,16.75,173.5,77.11,62.59
2018,11,1,8,30,324.0,119.0,1.8,17.5,228.0,86.89,70.89
2018,11,1,8,45,330.5,135.5,1.75,18.25,259.0,97.36,79.62
2018,11,1,9,0,337.0,152.0,1.7,19.0,290.0,107.51,87.91
2018,11,1,9,15,420.5,150.0,1.85,19.85,338.0,102.01,82.72
2018,11,1,9,30,504.0,148.0,2.0,20.7,386.0,100.67,81.13
2018,11,1,9,45,500.5,161.0,2.15,21.5,410.0,107.7,86.66
2018,11,1,10,0,497.0,174.0,2.3,22.3,434.0,146.88,98.74
2018,11,1,10,15,634.0,141.5,2.45,22.9,489.0,175.94,109.84
2018,11,1,10,30,771.0,109.0,2.6,23.5,544.0,221.4,139.19
2018,11,1,10,45,824.0,95.5,2.7,24.1,573.0,268.51,177.2
2018,11,1,11,0,877.0,82.0,2.8,24.7,602.0,323.26,222.97
2018,11,1,11,15,883.5,81.5,2.9,25.15,612.5,372.14,265.98
2018,11,1,11,30,890.0,81.0,3.0,25.6,623.0,419.95,307.53
2018,11,1,11,45,840.0,98.0,3.1,26.0,610.5,457.1,340.72
2018,11,1,12,0,790.0,115.0,3.2,26.4,598.0,490.22,369.47
2018,11,1,12,15,767.5,120.5,3.2,26.7,586.0,521.16,395.42
2018,11,1,12,30,745.0,126.0,3.2,27.0,574.0,548.81,418.11
2018,11,1,12,45,808.0,104.5,3.2,27.25,580.0,596.67,455.64
2018,11,1,13,0,871.0,83.0,3.2,27.5,586.0,641.31,490.47
2018,11,1,13,15,879.5,78.0,3.15,27.65,570.0,670.68,513.37
2018,11,1,13,30,888.0,73.0,3.1,27.8,554.0,697.36,534.12
2018,11,1,13,45,834.5,80.5,3.1,27.95,514.0,697.23,534.68
2018,11,1,14,0,781.0,88.0,3.1,28.1,474.0,686.96,528.02
2018,11,1,14,15,795.5,78.5,3.0,28.05,448.0,703.1,540.39
2018,11,1,14,30,810.0,69.0,2.9,28.0,422.0,716.05,550.32
2018,11,1,14,45,764.0,69.5,2.8,27.95,377.5,691.88,533.76
2018,11,1,15,0,718.0,70.0,2.7,27.9,333.0,663.93,514.46
2018,11,1,15,15,608.5,74.5,2.7,27.9,278.0,593.9,464.25
2018,11,1,15,30,499.0,79.0,2.7,27.9,223.0,516.4,407.14
2018,11,1,15,45,411.5,72.5,1.95,26.6,177.5,435.45,345.02
2018,11,1,16,0,324.0,66.0,1.2,25.3,132.0,362.22,286.23
2018,11,1,16,15,266.0,52.5,1.2,24.45,97.5,301.93,237.36
2018,11,1,16,30,208.0,39.0,1.2,23.6,63.0,243.01,185.38
2018,11,1,16,45,134.5,25.0,1.2,22.8,37.5,161.93,76.31
2018,11,1,17,0,61.0,11.0,1.2,22.0,12.0,51.0,0.0
2018,11,1,17,15,30.5,5.5,1.2,21.55,6.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,2,6,15,12.5,1.5,0.55,15.05,1.0,0.0,0.0
2018,11,2,6,30,25.0,3.0,0.5,15.2,2.0,0.0,0.0
2018,11,2,6,45,178.5,14.5,0.5,15.35,26.0,12.38,0.0
2018,11,2,7,0,332.0,26.0,0.5,15.5,50.0,21.86,8.28
2018,11,2,7,15,443.0,33.5,0.5,16.0,91.0,27.64,17.92
2018,11,2,7,30,554.0,41.0,0.5,16.5,132.0,33.53,23.71
2018,11,2,7,45,619.0,46.0,0.55,17.0,177.5,40.46,30.09
2018,11,2,8,0,684.0,51.0,0.6,17.5,223.0,44.47,33.74
2018,11,2,8,15,725.0,54.5,0.6,18.15,267.5,47.07,36.0
2018,11,2,8,30,766.0,58.0,0.6,18.8,312.0,49.7,38.19
2018,11,2,8,45,794.0,60.5,0.6,19.45,354.0,51.44,39.53
2018,11,2,9,0,822.0,63.0,0.6,20.1,396.0,53.2,40.85
2018,11,2,9,15,840.5,65.0,0.75,20.95,432.5,61.26,47.55
2018,11,2,9,30,859.0,67.0,0.9,21.8,469.0,63.1,48.83
2018,11,2,9,45,872.0,69.0,1.05,22.6,500.0,64.8,50.0
2018,11,2,10,0,885.0,71.0,1.2,23.4,531.0,112.0,59.52
2018,11,2,10,15,893.5,73.0,1.35,24.1,555.5,166.63,91.25
2018,11,2,10,30,902.0,75.0,1.5,24.8,580.0,221.34,132.45
2018,11,2,10,45,907.5,75.5,1.7,25.5,597.0,274.03,176.5
2018,11,2,11,0,913.0,76.0,1.9,26.2,614.0,325.97,221.42
2018,11,2,11,15,916.0,77.0,2.05,26.5,623.5,376.53,265.67
2018,11,2,11,30,919.0,78.0,2.2,26.8,633.0,425.7,308.22
2018,11,2,11,45,912.0,80.5,2.35,27.15,632.5,470.34,346.53
2018,11,2,12,0,905.0,83.0,2.5,27.5,632.0,512.37,381.89
2018,11,2,12,15,902.5,83.0,2.6,27.55,626.0,551.63,414.64
2018,11,2,12,30,900.0,83.0,2.7,27.6,620.0,588.29,444.78
2018,11,2,12,45,901.5,80.5,2.85,27.65,608.0,622.07,472.5
2018,11,2,13,0,903.0,78.0,3.0,27.7,596.0,653.13,497.84
2018,11,2,13,15,868.5,83.0,2.95,27.55,566.0,665.81,509.05
2018,11,2,13,30,834.0,88.0,2.9,27.4,536.0,679.15,520.35
2018,11,2,13,45,848.5,80.5,2.9,27.2,516.0,704.14,540.63
2018,11,2,14,0,863.0,73.0,2.9,27.0,496.0,720.18,553.32
2018,11,2,14,15,848.0,70.5,2.8,26.75,461.5,729.57,561.05
2018,11,2,14,30,833.0,68.0,2.7,26.5,427.0,729.22,561.95
2018,11,2,14,45,752.5,73.5,2.6,26.2,375.0,685.13,531.66
2018,11,2,15,0,672.0,79.0,2.5,25.9,323.0,641.56,501.47
2018,11,2,15,15,646.0,71.5,2.5,25.9,282.0,616.71,484.16
2018,11,2,15,30,620.0,64.0,2.5,25.9,241.0,589.13,463.94
2018,11,2,15,45,534.5,59.5,1.95,24.9,193.0,517.82,409.5
2018,11,2,16,0,449.0,55.0,1.4,23.9,145.0,445.32,352.23
2018,11,2,16,15,382.5,45.0,1.3,22.85,107.5,380.22,299.58
2018,11,2,16,30,316.0,35.0,1.2,21.8,70.0,315.82,241.15
2018,11,2,16,45,199.0,23.0,1.15,20.75,41.0,201.97,80.24
2018,11,2,17,0,82.0,11.0,1.1,19.7,12.0,65.06,0.0
2018,11,2,17,15,41.0,5.5,1.1,19.2,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,3,6,15,16.0,1.5,1.45,11.8,1.0,0.0,0.0
2018,11,3,6,30,32.0,3.0,1.4,12.2,2.0,0.0,0.0
2018,11,3,6,45,208.0,13.5,1.35,12.6,26.5,11.52,0.0
2018,11,3,7,0,384.0,24.0,1.3,13.0,51.0,22.09,7.23
2018,11,3,7,15,478.0,31.0,1.55,14.1,90.5,27.97,18.21
2018,11,3,7,30,572.0,38.0,1.8,15.2,130.0,33.93,24.1
2018,11,3,7,45,650.0,42.0,2.1,16.25,178.0,37.19,27.23
2018,11,3,8,0,728.0,46.0,2.4,17.3,226.0,40.6,30.3
2018,11,3,8,15,766.0,49.0,2.55,18.05,271.0,42.95,32.35
2018,11,3,8,30,804.0,52.0,2.7,18.8,316.0,50.29,38.67
2018,11,3,8,45,830.0,54.0,2.9,19.5,357.5,52.52,40.45
2018,11,3,9,0,856.0,56.0,3.1,20.2,399.0,54.69,42.12
2018,11,3,9,15,874.0,58.5,3.2,20.9,436.5,57.04,43.93
2018,11,3,9,30,892.0,61.0,3.3,21.6,474.0,59.32,45.65
2018,11,3,9,45,904.0,62.5,3.35,22.35,505.0,60.74,46.62
2018,11,3,10,0,916.0,64.0,3.4,23.1,536.0,106.53,55.31
2018,11,3,10,15,925.0,65.5,3.5,23.75,561.0,162.3,87.28
2018,11,3,10,30,934.0,67.0,3.6,24.4,586.0,218.16,129.52
2018,11,3,10,45,939.0,67.5,3.7,25.05,603.0,272.15,175.16
2018,11,3,11,0,944.0,68.0,3.8,25.7,620.0,325.3,221.76
2018,11,3,11,15,881.0,88.0,3.9,26.2,609.5,371.47,264.73
2018,11,3,11,30,818.0,108.0,4.0,26.7,599.0,409.13,299.74
2018,11,3,11,45,831.5,105.5,4.05,27.15,605.5,455.0,338.58
2018,11,3,12,0,845.0,103.0,4.1,27.6,612.0,500.07,375.92
2018,11,3,12,15,849.5,100.5,4.1,27.85,608.0,539.45,408.51
2018,11,3,12,30,854.0,98.0,4.1,28.1,604.0,576.79,438.86
2018,11,3,12,45,782.0,114.5,4.1,28.35,569.5,585.68,447.38
2018,11,3,13,0,710.0,131.0,4.1,28.6,535.0,589.4,451.44
2018,11,3,13,15,547.0,167.5,4.05,28.65,472.0,539.75,415.26
2018,11,3,13,30,384.0,204.0,4.0,28.7,409.0,473.35,365.59
2018,11,3,13,45,316.5,204.0,3.95,28.75,367.0,440.86,341.72
2018,11,3,14,0,249.0,204.0,3.9,28.8,325.0,404.69,314.4
2018,11,3,14,15,415.0,156.5,3.75,28.6,341.0,499.73,390.25
2018,11,3,14,30,581.0,109.0,3.6,28.4,357.0,588.92,460.27
2018,11,3,14,45,444.5,120.5,3.5,28.25,299.5,500.16,393.26
2018,11,3,15,0,308.0,132.0,3.4,28.1,242.0,400.06,316.57
2018,11,3,15,15,175.5,107.5,3.4,28.1,168.5,273.28,217.01
2018,11,3,15,30,43.0,83.0,3.4,28.1,95.0,115.93,89.48
2018,11,3,15,45,21.5,65.5,2.5,26.3,71.5,81.44,61.5
2018,11,3,16,0,0.0,48.0,1.6,24.5,48.0,41.0,27.93
2018,11,3,16,15,27.5,39.0,1.55,23.2,42.0,59.21,43.24
2018,11,3,16,30,55.0,30.0,1.5,21.9,36.0,83.5,60.91
2018,11,3,16,45,58.0,19.5,1.45,20.6,23.0,80.65,20.37
2018,11,3,17,0,61.0,9.0,1.4,19.3,10.0,48.91,0.0
2018,11,3,17,15,30.5,4.5,1.4,18.85,5.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,4,6,15,13.0,1.5,1.05,10.8,1.0,0.0,0.0
2018,11,4,6,30,26.0,3.0,1.0,11.0,2.0,0.0,0.0
2018,11,4,6,45,58.0,13.0,1.0,11.15,15.5,11.1,0.0
2018,11,4,7,0,90.0,23.0,1.0,11.3,29.0,18.13,3.61
2018,11,4,7,15,134.5,39.5,1.15,12.0,56.5,30.59,20.51
2018,11,4,7,30,179.0,56.0,1.3,12.7,84.0,42.8,32.14
2018,11,4,7,45,201.5,72.5,1.5,13.45,114.0,54.63,43.01
2018,11,4,8,0,224.0,89.0,1.7,14.2,144.0,66.14,53.37
2018,11,4,8,15,246.0,105.5,1.6,14.9,176.5,77.33,63.23
2018,11,4,8,30,268.0,122.0,1.5,15.6,209.0,88.21,72.59
2018,11,4,8,45,348.5,127.0,1.45,16.3,255.5,88.89,72.88
2018,11,4,9,0,429.0,132.0,1.4,17.0,302.0,91.98,75.21
2018,11,4,9,15,435.0,144.5,1.4,17.95,331.0,99.11,80.9
2018,11,4,9,30,441.0,157.0,1.4,18.9,360.0,106.04,86.34
2018,11,4,9,45,468.0,163.5,1.4,19.8,391.5,109.35,88.65
2018,11,4,10,0,495.0,170.0,1.4,20.7,423.0,140.08,95.35
2018,11,4,10,15,539.5,165.0,1.5,21.25,452.5,175.55,114.5
2018,11,4,10,30,584.0,160.0,1.6,21.8,482.0,216.69,143.74
2018,11,4,10,45,734.0,125.0,1.7,22.4,542.5,260.28,174.07
2018,11,4,11,0,884.0,90.0,1.8,23.0,603.0,320.4,220.15
2018,11,4,11,15,919.5,83.0,1.9,23.3,624.0,377.24,268.58
2018,11,4,11,30,955.0,76.0,2.0,23.6,645.0,431.83,315.02
2018,11,4,11,45,930.5,82.0,2.15,23.95,637.5,473.79,352.16
2018,11,4,12,0,906.0,88.0,2.3,24.3,630.0,511.65,385.09
2018,11,4,12,15,876.0,92.5,2.4,24.4,612.5,542.48,412.07
2018,11,4,12,30,846.0,97.0,2.5,24.5,595.0,568.58,434.75
2018,11,4,12,45,885.5,88.0,2.6,24.6,598.0,614.22,471.33
2018,11,4,13,0,925.0,79.0,2.7,24.7,601.0,661.64,508.6
2018,11,4,13,15,899.0,79.5,2.75,24.65,571.5,675.88,521.35
2018,11,4,13,30,873.0,80.0,2.8,24.6,542.0,685.78,530.9
2018,11,4,13,45,857.5,79.5,2.85,24.55,513.5,703.27,545.63
2018,11,4,14,0,842.0,79.0,2.9,24.5,485.0,712.09,553.28
2018,11,4,14,15,763.5,86.0,2.9,24.2,434.0,679.57,531.39
2018,11,4,14,30,685.0,93.0,2.9,23.9,383.0,646.17,508.83
2018,11,4,14,45,697.0,81.5,2.9,23.6,352.0,651.37,514.51
2018,11,4,15,0,709.0,70.0,2.9,23.3,321.0,649.13,514.28
2018,11,4,15,15,622.5,71.0,2.9,23.3,271.0,593.5,473.29
2018,11,4,15,30,536.0,72.0,2.9,23.3,221.0,530.74,425.91
2018,11,4,15,45,442.0,66.5,2.75,21.9,174.5,452.38,366.17
2018,11,4,16,0,348.0,61.0,2.6,20.5,128.0,370.21,300.39
2018,11,4,16,15,310.5,47.5,2.35,19.4,95.0,325.05,261.36
2018,11,4,16,30,273.0,34.0,2.1,18.3,62.0,281.46,216.09
2018,11,4,16,45,168.0,21.5,1.85,17.2,36.0,173.74,27.27
2018,11,4,17,0,63.0,9.0,1.6,16.1,10.0,50.07,0.0
2018,11,4,17,15,31.5,4.5,1.65,15.55,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,5,6,45,154.5,11.0,1.45,11.75,20.5,9.39,0.0
2018,11,5,7,0,309.0,22.0,1.5,12.2,41.0,18.43,1.88
2018,11,5,7,15,435.5,29.0,1.75,12.9,81.5,26.09,16.44
2018,11,5,7,30,562.0,36.0,2.0,13.6,122.0,32.19,22.65
2018,11,5,7,45,628.0,39.5,2.25,14.3,166.0,34.97,25.45
2018,11,5,8,0,694.0,43.0,2.5,15.0,210.0,37.91,28.19
2018,11,5,8,15,736.0,46.5,2.65,15.75,254.5,40.74,30.7
2018,11,5,8,30,778.0,50.0,2.8,16.5,299.0,43.59,33.13
2018,11,5,8,45,806.0,52.0,2.95,17.25,340.0,50.7,39.24
2018,11,5,9,0,834.0,54.0,3.1,18.0,381.0,52.88,40.95
2018,11,5,9,15,850.0,57.0,3.25,18.65,417.5,55.58,43.1
2018,11,5,9,30,866.0,60.0,3.4,19.3,454.0,58.2,45.15
2018,11,5,9,45,876.0,63.0,3.55,20.0,484.5,60.64,47.03
2018,11,5,10,0,886.0,66.0,3.7,20.7,515.0,101.39,54.47
2018,11,5,10,15,896.0,67.0,3.75,21.25,539.5,155.1,84.22
2018,11,5,10,30,906.0,68.0,3.8,21.8,564.0,209.0,124.73
2018,11,5,10,45,913.0,68.5,3.85,22.4,581.5,261.81,169.47
2018,11,5,11,0,920.0,69.0,3.9,23.0,599.0,314.01,215.58
2018,11,5,11,15,923.5,70.0,3.95,23.3,609.0,364.7,261.09
2018,11,5,11,30,927.0,71.0,4.0,23.6,619.0,414.02,304.95
2018,11,5,11,45,928.5,70.5,4.0,23.95,621.0,459.58,344.93
2018,11,5,12,0,930.0,70.0,4.0,24.3,623.0,503.11,382.34
2018,11,5,12,15,929.0,70.0,4.0,24.45,617.5,543.68,416.84
2018,11,5,12,30,928.0,70.0,4.0,24.6,612.0,581.71,448.6
2018,11,5,12,45,924.0,69.0,4.0,24.75,598.0,614.28,475.64
2018,11,5,13,0,920.0,68.0,4.0,24.9,584.0,643.79,499.88
2018,11,5,13,15,913.0,67.5,4.0,24.85,563.5,668.76,520.75
2018,11,5,13,30,906.0,67.0,4.0,24.8,543.0,690.39,538.89
2018,11,5,13,45,895.0,66.0,3.95,24.8,515.0,705.29,551.07
2018,11,5,14,0,884.0,65.0,3.9,24.8,487.0,716.62,560.09
2018,11,5,14,15,868.0,63.0,3.8,24.65,452.5,719.57,563.26
2018,11,5,14,30,852.0,61.0,3.7,24.5,418.0,718.91,563.87
2018,11,5,14,45,828.5,59.5,3.65,24.35,379.0,716.77,563.55
2018,11,5,15,0,805.0,58.0,3.6,24.2,340.0,704.47,555.59
2018,11,5,15,15,770.0,54.5,3.6,24.2,296.0,677.55,536.29
2018,11,5,15,30,735.0,51.0,3.6,24.2,252.0,647.6,513.89
2018,11,5,15,45,681.0,46.5,2.85,22.9,206.5,599.41,476.45
2018,11,5,16,0,627.0,42.0,2.1,21.6,161.0,549.14,434.98
2018,11,5,16,15,533.5,36.0,1.9,20.35,117.5,466.66,367.95
2018,11,5,16,30,440.0,30.0,1.7,19.1,74.0,395.43,297.3
2018,11,5,16,45,272.5,20.0,1.55,17.8,42.5,242.3,0.0
2018,11,5,17,0,105.0,10.0,1.4,16.5,11.0,78.87,0.0
2018,11,5,17,15,52.5,5.0,1.4,16.0,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,6,6,45,156.5,11.5,1.25,9.05,20.5,9.82,0.0
2018,11,6,7,0,313.0,23.0,1.2,9.3,41.0,19.46,0.0
2018,11,6,7,15,445.5,30.0,1.4,10.3,82.5,24.91,15.49
2018,11,6,7,30,578.0,37.0,1.6,11.3,124.0,33.25,23.79
2018,11,6,7,45,646.0,42.0,1.85,12.25,170.0,37.34,27.77
2018,11,6,8,0,714.0,47.0,2.1,13.2,216.0,41.49,31.6
2018,11,6,8,15,756.5,50.5,2.25,13.8,261.5,44.23,34.08
2018,11,6,8,30,799.0,54.0,2.4,14.4,307.0,47.01,36.48
2018,11,6,8,45,827.5,56.5,2.6,15.0,349.5,48.87,38.0
2018,11,6,9,0,856.0,59.0,2.8,15.6,392.0,56.72,44.77
2018,11,6,9,15,873.5,61.5,2.8,16.2,429.0,59.06,46.61
2018,11,6,9,30,891.0,64.0,2.8,16.8,466.0,61.32,48.37
2018,11,6,9,45,902.0,66.5,2.85,17.4,497.0,63.42,49.97
2018,11,6,10,0,913.0,69.0,2.9,18.0,528.0,102.57,56.4
2018,11,6,10,15,923.0,70.0,2.9,18.6,553.0,157.8,86.47
2018,11,6,10,30,933.0,71.0,2.9,19.2,578.0,213.18,127.95
2018,11,6,10,45,939.0,72.0,2.9,19.8,595.5,267.63,174.15
2018,11,6,11,0,945.0,73.0,2.9,20.4,613.0,321.35,221.7
2018,11,6,11,15,948.5,73.0,2.9,20.9,622.5,372.49,267.55
2018,11,6,11,30,952.0,73.0,2.9,21.4,632.0,422.16,311.57
2018,11,6,11,45,952.5,73.0,2.95,21.9,633.5,468.92,352.44
2018,11,6,12,0,953.0,73.0,3.0,22.4,635.0,513.55,390.56
2018,11,6,12,15,948.5,73.5,3.05,22.75,628.0,553.84,424.64
2018,11,6,12,30,944.0,74.0,3.1,23.1,621.0,591.3,455.7
2018,11,6,12,45,935.5,74.5,3.15,23.5,606.0,623.5,482.03
2018,11,6,13,0,927.0,75.0,3.2,23.9,591.0,652.38,505.33
2018,11,6,13,15,919.0,74.0,3.15,24.05,569.5,676.59,524.94
2018,11,6,13,30,911.0,73.0,3.1,24.2,548.0,697.35,541.7
2018,11,6,13,45,899.0,71.5,3.1,24.35,519.0,711.31,553.3
2018,11,6,14,0,887.0,70.0,3.1,24.5,490.0,721.63,561.34
2018,11,6,14,15,870.5,67.5,3.0,24.45,455.0,723.89,563.65
2018,11,6,14,30,854.0,65.0,2.9,24.4,420.0,729.1,568.15
2018,11,6,14,45,829.5,63.0,2.8,24.35,380.0,719.06,561.56
2018,11,6,15,0,805.0,61.0,2.7,24.3,340.0,705.45,552.25
2018,11,6,15,15,768.5,57.0,2.7,24.3,295.5,676.89,531.97
2018,11,6,15,30,732.0,53.0,2.7,24.3,251.0,645.25,508.55
2018,11,6,15,45,677.5,48.5,1.95,22.6,205.5,596.77,470.99
2018,11,6,16,0,623.0,44.0,1.2,20.9,160.0,545.99,428.74
2018,11,6,16,15,530.0,37.5,1.2,20.05,116.5,463.17,362.24
2018,11,6,16,30,437.0,31.0,1.2,19.2,73.0,392.68,290.43
2018,11,6,16,45,270.0,20.0,1.25,18.35,41.5,237.66,0.0
2018,11,6,17,0,103.0,9.0,1.3,17.5,10.0,76.37,0.0
2018,11,6,17,15,51.5,4.5,1.3,17.05,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.25,13.75,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.25,13.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.25,12.45,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.25,12.25,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,11.95,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,7,6,45,150.5,10.5,0.5,11.9,19.0,8.96,0.0
2018,11,7,7,0,301.0,21.0,0.5,11.9,38.0,17.68,0.0
2018,11,7,7,15,432.0,28.5,0.65,12.45,78.0,25.77,15.88
2018,11,7,7,30,563.0,36.0,0.8,13.0,118.0,32.34,22.78
2018,11,7,7,45,631.5,41.0,0.9,13.55,163.5,36.42,26.8
2018,11,7,8,0,700.0,46.0,1.0,14.1,209.0,40.59,30.69
2018,11,7,8,15,742.0,49.5,1.15,14.75,253.5,43.33,33.16
2018,11,7,8,30,784.0,53.0,1.3,15.4,298.0,46.11,35.55
2018,11,7,8,45,812.0,55.5,1.5,16.05,339.5,47.97,37.06
2018,11,7,9,0,840.0,58.0,1.7,16.7,381.0,55.77,43.75
2018,11,7,9,15,858.5,60.5,1.85,17.35,418.0,58.13,45.59
2018,11,7,9,30,877.0,63.0,2.0,18.0,455.0,60.4,47.35
2018,11,7,9,45,890.0,64.5,2.15,18.65,486.0,61.83,48.35
2018,11,7,10,0,903.0,66.0,2.3,19.3,517.0,97.42,53.23
2018,11,7,10,15,913.0,67.0,2.45,19.8,541.5,151.91,82.04
2018,11,7,10,30,923.0,68.0,2.6,20.3,566.0,206.57,122.47
2018,11,7,10,45,929.5,68.5,2.7,20.85,583.0,260.02,167.52
2018,11,7,11,0,936.0,69.0,2.8,21.4,600.0,312.79,214.14
2018,11,7,11,15,938.5,69.5,2.9,21.75,609.5,363.4,259.67
2018,11,7,11,30,941.0,70.0,3.0,22.1,619.0,412.49,303.5
2018,11,7,11,45,941.5,70.0,3.05,22.5,620.5,458.6,343.99
2018,11,7,12,0,942.0,70.0,3.1,22.9,622.0,502.6,381.82
2018,11,7,12,15,940.5,69.5,3.15,23.1,615.5,542.84,416.15
2018,11,7,12,30,939.0,69.0,3.2,23.3,609.0,580.45,447.68
2018,11,7,12,45,934.5,68.0,3.2,23.5,595.0,613.05,474.66
2018,11,7,13,0,930.0,67.0,3.2,23.7,581.0,642.53,498.76
2018,11,7,13,15,922.0,66.0,3.25,23.75,559.5,666.58,518.92
2018,11,7,13,30,914.0,65.0,3.3,23.8,538.0,687.17,536.28
2018,11,7,13,45,902.5,63.5,3.3,23.85,509.5,701.3,548.18
2018,11,7,14,0,891.0,62.0,3.3,23.9,481.0,711.8,556.62
2018,11,7,14,15,874.5,60.5,3.3,23.75,446.5,715.12,560.37
2018,11,7,14,30,858.0,59.0,3.3,23.6,412.0,714.85,561.59
2018,11,7,14,45,834.5,56.5,3.25,23.45,372.5,704.62,555.27
2018,11,7,15,0,811.0,54.0,3.2,23.3,333.0,698.05,551.44
2018,11,7,15,15,775.5,51.5,3.2,23.3,289.5,672.32,532.87
2018,11,7,15,30,740.0,49.0,3.2,23.3,246.0,643.59,511.2
2018,11,7,15,45,686.5,44.0,2.5,21.95,200.5,595.54,473.56
2018,11,7,16,0,633.0,39.0,1.8,20.6,155.0,545.55,431.87
2018,11,7,16,15,542.0,33.5,1.7,19.35,112.5,466.36,367.02
2018,11,7,16,30,451.0,28.0,1.6,18.1,70.0,386.12,284.27
2018,11,7,16,45,281.5,19.0,1.45,16.9,40.0,242.2,0.0
2018,11,7,17,0,112.0,10.0,1.3,15.7,10.0,82.91,0.0
2018,11,7,17,15,56.0,5.0,1.3,15.35,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,8,6,45,90.0,11.5,1.85,7.7,16.0,9.82,0.0
2018,11,8,7,0,180.0,23.0,1.9,7.9,32.0,17.97,0.0
2018,11,8,7,15,305.0,36.0,2.15,8.7,71.0,30.14,19.52
2018,11,8,7,30,430.0,49.0,2.4,9.5,110.0,40.6,30.33
2018,11,8,7,45,512.0,57.0,2.7,10.25,155.5,46.32,35.96
2018,11,8,8,0,594.0,65.0,3.0,11.0,201.0,52.09,41.37
2018,11,8,8,15,648.0,70.5,3.1,11.8,247.0,55.62,44.57
2018,11,8,8,30,702.0,76.0,3.2,12.6,293.0,59.21,47.67
2018,11,8,8,45,741.5,79.5,3.25,13.35,336.5,61.15,49.22
2018,11,8,9,0,781.0,83.0,3.3,14.1,380.0,63.17,50.78
2018,11,8,9,15,811.0,84.5,3.4,14.9,419.5,69.49,56.09
2018,11,8,9,30,841.0,86.0,3.5,15.7,459.0,70.15,56.36
2018,11,8,9,45,868.0,86.0,3.6,16.5,494.0,69.74,55.71
2018,11,8,10,0,895.0,86.0,3.7,17.3,529.0,102.04,58.88
2018,11,8,10,15,908.0,88.0,3.7,17.8,556.0,158.27,88.61
2018,11,8,10,30,921.0,90.0,3.7,18.3,583.0,215.15,130.64
2018,11,8,10,45,927.0,91.5,3.75,18.85,601.0,270.53,177.43
2018,11,8,11,0,933.0,93.0,3.8,19.4,619.0,325.29,225.92
2018,11,8,11,15,936.0,94.0,3.8,19.7,629.0,377.84,273.3
2018,11,8,11,30,939.0,95.0,3.8,20.0,639.0,428.98,319.04
2018,11,8,11,45,938.5,95.5,3.75,20.35,640.5,476.61,361.02
2018,11,8,12,0,938.0,96.0,3.7,20.7,642.0,522.09,400.21
2018,11,8,12,15,942.5,93.5,3.65,20.9,637.0,563.6,435.61
2018,11,8,12,30,947.0,91.0,3.6,21.1,632.0,603.25,468.72
2018,11,8,12,45,950.5,87.0,3.55,21.35,619.0,638.39,497.64
2018,11,8,13,0,954.0,83.0,3.5,21.6,606.0,670.72,523.87
2018,11,8,13,15,942.5,82.5,3.4,21.7,583.0,694.3,543.19
2018,11,8,13,30,931.0,82.0,3.3,21.8,560.0,714.19,559.44
2018,11,8,13,45,914.5,81.0,3.15,21.95,529.5,731.84,573.24
2018,11,8,14,0,898.0,80.0,3.0,22.1,499.0,740.67,580.09
2018,11,8,14,15,875.0,79.0,2.85,22.05,462.5,740.9,580.65
