Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,9,7,15,13.0,8.0,0.95,7.15,8.5,6.83,0.0
2018,12,9,7,30,26.0,16.0,0.9,7.4,17.0,13.01,0.0
2018,12,9,7,45,33.5,31.0,0.85,7.65,34.0,24.45,13.93
2018,12,9,8,0,41.0,46.0,0.8,7.9,51.0,36.17,26.37
2018,12,9,8,15,55.0,62.0,0.85,8.25,71.5,48.12,37.71
2018,12,9,8,30,69.0,78.0,0.9,8.6,92.0,58.81,47.7
2018,12,9,8,45,74.0,92.0,1.0,8.95,110.0,68.72,56.82
2018,12,9,9,0,79.0,106.0,1.1,9.3,128.0,78.39,65.56
2018,12,9,9,15,57.0,116.0,1.05,9.6,133.0,87.56,73.71
2018,12,9,9,30,35.0,126.0,1.0,9.9,138.0,94.61,79.84
2018,12,9,9,45,125.0,138.0,0.9,10.2,186.5,100.52,84.88
2018,12,9,10,0,215.0,150.0,0.8,10.5,235.0,104.92,88.52
2018,12,9,10,15,132.0,156.0,0.8,10.75,209.0,113.6,95.92
2018,12,9,10,30,49.0,162.0,0.8,11.0,183.0,125.84,99.99
2018,12,9,10,45,71.0,180.0,0.75,11.25,212.0,146.06,115.08
2018,12,9,11,0,93.0,198.0,0.7,11.5,241.0,169.13,132.78
2018,12,9,11,15,57.5,149.5,0.85,11.6,176.5,133.59,105.18
2018,12,9,11,30,22.0,101.0,1.0,11.7,112.0,89.97,70.35
2018,12,9,11,45,11.0,102.5,1.1,11.75,108.0,88.4,69.53
2018,12,9,12,0,0.0,104.0,1.2,11.8,104.0,86.28,68.01
2018,12,9,12,15,2.0,118.0,1.25,11.8,119.0,98.91,78.63
2018,12,9,12,30,4.0,132.0,1.3,11.8,134.0,112.04,89.66
2018,12,9,12,45,21.0,156.5,1.35,11.75,166.5,142.11,114.88
2018,12,9,13,0,38.0,181.0,1.4,11.7,199.0,181.3,147.6
2018,12,9,13,15,81.5,168.5,1.45,11.6,205.0,196.91,161.21
2018,12,9,13,30,125.0,156.0,1.5,11.5,211.0,223.86,184.49
2018,12,9,13,45,278.5,143.5,1.5,11.4,256.5,319.58,265.02
2018,12,9,14,0,432.0,131.0,1.5,11.3,302.0,424.08,350.69
2018,12,9,14,15,463.0,115.0,1.5,11.1,285.0,438.61,363.46
2018,12,9,14,30,494.0,99.0,1.5,10.9,268.0,451.47,375.42
2018,12,9,14,45,449.5,93.5,1.5,10.7,234.5,425.42,355.24
2018,12,9,15,0,405.0,88.0,1.5,10.5,201.0,396.95,332.67
2018,12,9,15,15,303.5,82.0,1.5,10.5,159.5,327.83,275.28
2018,12,9,15,30,202.0,76.0,1.5,10.5,118.0,243.24,203.8
2018,12,9,15,45,164.0,61.0,1.4,10.0,90.0,202.86,168.65
2018,12,9,16,0,126.0,46.0,1.3,9.5,62.0,161.84,131.48
2018,12,9,16,15,87.5,31.5,1.2,9.25,40.5,121.25,88.0
2018,12,9,16,30,49.0,17.0,1.1,9.0,19.0,63.96,0.0
2018,12,9,16,45,24.5,8.5,1.05,8.75,9.5,22.47,0.0
2018,12,9,17,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,10,7,15,19.5,6.5,1.45,6.5,7.5,5.55,0.0
2018,12,10,7,30,39.0,13.0,1.6,6.7,15.0,10.46,0.0
2018,12,10,7,45,29.5,18.5,1.8,6.95,21.0,15.39,6.49
2018,12,10,8,0,20.0,24.0,2.0,7.2,27.0,20.36,12.39
2018,12,10,8,15,27.0,35.5,2.1,7.5,40.5,29.61,21.12
2018,12,10,8,30,34.0,47.0,2.2,7.8,54.0,38.71,29.62
2018,12,10,8,45,20.0,65.0,2.25,8.1,69.5,52.09,41.95
2018,12,10,9,0,6.0,83.0,2.3,8.4,85.0,66.32,54.9
2018,12,10,9,15,19.0,105.5,2.45,8.85,112.0,82.82,69.73
2018,12,10,9,30,32.0,128.0,2.6,9.3,139.0,95.69,81.11
2018,12,10,9,45,76.5,145.5,2.7,9.7,174.5,107.66,91.57
2018,12,10,10,0,121.0,163.0,2.8,10.1,210.0,115.54,98.29
2018,12,10,10,15,77.0,162.5,2.85,10.55,193.0,120.12,102.03
2018,12,10,10,30,33.0,162.0,2.9,11.0,176.0,124.44,99.75
2018,12,10,10,45,18.0,147.5,2.95,11.5,155.0,119.74,95.81
2018,12,10,11,0,3.0,133.0,3.0,12.0,134.0,108.32,86.6
2018,12,10,11,15,3.0,137.5,3.0,12.35,138.5,112.65,90.08
2018,12,10,11,30,3.0,142.0,3.0,12.7,143.0,117.02,93.58
2018,12,10,11,45,10.0,154.5,2.95,13.1,159.0,130.07,104.14
2018,12,10,12,0,17.0,167.0,2.9,13.5,175.0,144.07,115.53
2018,12,10,12,15,90.0,184.0,2.9,13.65,227.5,192.62,154.88
2018,12,10,12,30,163.0,201.0,2.9,13.8,280.0,251.58,203.04
2018,12,10,12,45,431.0,153.0,2.9,14.0,355.5,360.28,291.0
2018,12,10,13,0,699.0,105.0,2.9,14.2,431.0,475.81,384.04
2018,12,10,13,15,780.5,84.5,2.85,14.25,435.5,523.76,423.78
2018,12,10,13,30,862.0,64.0,2.8,14.3,440.0,569.39,461.88
2018,12,10,13,45,852.0,62.0,2.8,14.35,416.0,584.71,475.88
2018,12,10,14,0,842.0,60.0,2.8,14.4,392.0,596.77,487.19
2018,12,10,14,15,823.5,58.0,2.75,14.25,361.5,605.17,495.39
2018,12,10,14,30,805.0,56.0,2.7,14.1,331.0,605.57,497.15
2018,12,10,14,45,778.0,53.0,2.6,13.95,295.5,595.76,490.39
2018,12,10,15,0,751.0,50.0,2.5,13.8,260.0,582.59,480.35
2018,12,10,15,15,708.0,47.0,2.5,13.8,221.0,555.59,458.61
2018,12,10,15,30,665.0,44.0,2.5,13.8,182.0,525.6,433.1
2018,12,10,15,45,597.5,38.5,1.8,12.35,142.0,473.78,388.3
2018,12,10,16,0,530.0,33.0,1.1,10.9,102.0,420.04,338.28
2018,12,10,16,15,402.5,26.0,1.15,10.4,67.0,324.77,239.57
2018,12,10,16,30,275.0,19.0,1.2,9.9,32.0,221.24,0.0
2018,12,10,16,45,137.5,9.5,1.2,9.35,16.0,93.43,0.0
2018,12,10,17,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,11,7,15,126.5,9.0,1.15,3.55,14.5,7.68,0.0
2018,12,11,7,30,253.0,18.0,1.2,4.2,29.0,15.36,0.0
2018,12,11,7,45,399.0,25.0,1.25,4.85,64.5,22.72,12.05
2018,12,11,8,0,545.0,32.0,1.3,5.5,100.0,28.96,20.1
2018,12,11,8,15,614.5,37.0,1.4,6.1,140.5,33.15,24.44
2018,12,11,8,30,684.0,42.0,1.5,6.7,181.0,37.42,28.59
2018,12,11,8,45,727.0,45.5,1.6,7.25,220.5,40.26,31.3
2018,12,11,9,0,770.0,49.0,1.7,7.8,260.0,43.13,33.94
2018,12,11,9,15,795.5,52.0,1.7,8.4,296.0,45.46,36.01
2018,12,11,9,30,821.0,55.0,1.7,9.0,332.0,47.79,38.01
2018,12,11,9,45,836.5,57.5,1.75,9.65,362.5,55.14,44.51
2018,12,11,10,0,852.0,60.0,1.8,10.3,393.0,57.42,46.37
2018,12,11,10,15,864.5,62.0,1.8,10.8,418.5,60.69,49.14
2018,12,11,10,30,877.0,64.0,1.8,11.3,444.0,111.5,61.08
2018,12,11,10,45,884.5,65.0,1.8,11.8,462.0,161.34,92.59
2018,12,11,11,0,892.0,66.0,1.8,12.3,480.0,210.81,132.14
2018,12,11,11,15,895.5,67.0,1.9,12.7,491.0,258.83,174.71
2018,12,11,11,30,899.0,68.0,2.0,13.1,502.0,305.69,217.81
2018,12,11,11,45,899.5,68.0,2.1,13.55,505.5,349.38,258.57
2018,12,11,12,0,900.0,68.0,2.2,14.0,509.0,391.23,297.35
2018,12,11,12,15,898.5,67.5,2.25,14.2,505.0,429.8,332.99
2018,12,11,12,30,897.0,67.0,2.3,14.4,501.0,466.04,365.97
2018,12,11,12,45,893.0,66.0,2.35,14.6,490.0,498.12,394.96
2018,12,11,13,0,889.0,65.0,2.4,14.8,479.0,527.42,421.12
2018,12,11,13,15,879.5,64.0,2.4,14.8,460.5,550.9,442.38
2018,12,11,13,30,870.0,63.0,2.4,14.8,442.0,571.15,460.69
2018,12,11,13,45,857.0,61.5,2.4,14.8,417.0,585.53,474.12
2018,12,11,14,0,844.0,60.0,2.4,14.8,392.0,596.53,484.63
2018,12,11,14,15,822.5,58.0,2.2,14.6,360.5,603.16,490.79
2018,12,11,14,30,801.0,56.0,2.0,14.4,329.0,601.72,490.42
2018,12,11,14,45,771.5,53.5,1.85,14.2,293.5,590.97,482.69
2018,12,11,15,0,742.0,51.0,1.7,14.0,258.0,576.83,471.69
2018,12,11,15,15,699.0,47.0,1.7,14.0,219.0,548.69,449.42
2018,12,11,15,30,656.0,43.0,1.7,14.0,180.0,517.65,423.52
2018,12,11,15,45,584.0,38.5,1.3,12.85,140.5,464.19,378.02
2018,12,11,16,0,512.0,34.0,0.9,11.7,101.0,408.53,327.52
2018,12,11,16,15,379.0,26.5,0.9,11.25,66.0,319.96,234.81
2018,12,11,16,30,246.0,19.0,0.9,10.8,31.0,202.84,0.0
2018,12,11,16,45,123.0,9.5,0.95,10.4,15.5,84.37,0.0
2018,12,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,12,7,15,48.0,7.5,2.25,8.55,9.5,6.4,0.0
2018,12,12,7,30,96.0,15.0,2.5,8.7,19.0,12.8,0.0
2018,12,12,7,45,210.0,27.0,2.8,8.85,49.0,21.02,10.1
2018,12,12,8,0,324.0,39.0,3.1,9.0,79.0,31.98,22.32
2018,12,12,8,15,407.5,45.5,3.15,9.25,115.0,36.69,27.2
2018,12,12,8,30,491.0,52.0,3.2,9.5,151.0,41.49,31.87
2018,12,12,8,45,321.0,64.5,3.2,9.75,134.5,48.07,38.0
2018,12,12,9,0,151.0,77.0,3.2,10.0,118.0,57.7,46.77
2018,12,12,9,15,110.5,91.0,3.25,10.4,123.0,69.77,57.6
2018,12,12,9,30,70.0,105.0,3.3,10.8,128.0,81.59,68.09
2018,12,12,9,45,181.0,124.0,3.35,11.25,192.0,88.57,74.11
2018,12,12,10,0,292.0,143.0,3.4,11.7,256.0,101.54,85.4
2018,12,12,10,15,535.0,113.0,3.45,12.15,337.5,81.33,67.21
2018,12,12,10,30,778.0,83.0,3.5,12.6,419.0,112.17,65.26
2018,12,12,10,45,843.5,73.0,3.55,13.0,451.0,155.77,89.72
2018,12,12,11,0,909.0,63.0,3.6,13.4,483.0,209.1,129.9
2018,12,12,11,15,915.0,62.5,3.65,13.7,494.5,257.15,172.59
2018,12,12,11,30,921.0,62.0,3.7,14.0,506.0,304.18,216.16
2018,12,12,11,45,924.0,62.0,3.75,14.3,510.5,349.51,258.74
2018,12,12,12,0,927.0,62.0,3.8,14.6,515.0,393.18,299.54
2018,12,12,12,15,923.5,63.0,3.85,14.8,511.5,433.41,337.07
2018,12,12,12,30,920.0,64.0,3.9,15.0,508.0,471.17,371.77
2018,12,12,12,45,911.5,65.0,3.95,15.15,497.0,503.99,401.87
2018,12,12,13,0,903.0,66.0,4.0,15.3,486.0,533.8,428.88
2018,12,12,13,15,887.5,66.0,3.95,15.3,465.5,555.69,449.19
2018,12,12,13,30,872.0,66.0,3.9,15.3,445.0,574.04,466.23
2018,12,12,13,45,817.0,69.0,3.85,15.3,408.5,572.98,467.52
2018,12,12,14,0,762.0,72.0,3.8,15.3,372.0,563.32,461.76
2018,12,12,14,15,717.0,71.5,3.55,15.05,336.0,551.18,453.71
2018,12,12,14,30,672.0,71.0,3.3,14.8,300.0,538.21,444.42
2018,12,12,14,45,637.5,67.0,3.1,14.6,265.5,521.86,432.19
2018,12,12,15,0,603.0,63.0,2.9,14.4,231.0,502.45,416.88
2018,12,12,15,15,597.5,56.5,2.9,14.4,202.0,496.49,411.77
2018,12,12,15,30,592.0,50.0,2.9,14.4,173.0,488.19,403.42
2018,12,12,15,45,411.0,47.0,2.1,12.6,123.5,365.47,301.76
2018,12,12,16,0,230.0,44.0,1.3,10.8,74.0,241.19,195.96
2018,12,12,16,15,236.0,31.0,1.3,10.25,52.0,231.4,172.01
2018,12,12,16,30,242.0,18.0,1.3,9.7,30.0,199.76,0.0
2018,12,12,16,45,121.0,9.0,1.3,9.1,15.0,82.65,0.0
2018,12,12,17,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,13,7,15,115.5,8.0,1.3,5.4,12.5,6.83,0.0
2018,12,13,7,30,231.0,16.0,1.3,6.1,25.0,13.66,0.0
2018,12,13,7,45,375.5,24.0,1.3,6.8,59.5,21.79,10.41
2018,12,13,8,0,520.0,32.0,1.3,7.5,94.0,28.96,19.8
2018,12,13,8,15,593.0,37.0,1.55,8.15,134.0,33.12,24.14
2018,12,13,8,30,666.0,42.0,1.8,8.8,174.0,37.37,28.25
2018,12,13,8,45,711.0,46.0,2.0,9.4,214.0,40.62,31.33
2018,12,13,9,0,756.0,50.0,2.2,10.0,254.0,43.9,34.31
2018,12,13,9,15,785.0,52.0,2.25,10.65,290.0,45.41,35.62
2018,12,13,9,30,814.0,54.0,2.3,11.3,326.0,46.97,36.91
2018,12,13,9,45,833.5,56.5,2.4,11.95,357.5,54.34,43.38
2018,12,13,10,0,853.0,59.0,2.5,12.6,389.0,56.67,45.28
2018,12,13,10,15,866.5,60.5,2.55,13.1,414.5,58.15,46.43
2018,12,13,10,30,880.0,62.0,2.6,13.6,440.0,106.0,57.33
2018,12,13,10,45,889.5,63.0,2.65,14.1,459.0,156.15,87.83
2018,12,13,11,0,899.0,64.0,2.7,14.6,478.0,206.14,127.05
2018,12,13,11,15,904.0,64.0,2.75,14.85,489.5,253.96,169.12
2018,12,13,11,30,909.0,64.0,2.8,15.1,501.0,300.71,212.06
2018,12,13,11,45,911.0,64.5,2.85,15.35,505.5,345.72,254.0
2018,12,13,12,0,913.0,65.0,2.9,15.6,510.0,389.05,294.16
2018,12,13,12,15,909.5,65.5,2.9,15.75,506.5,428.36,330.54
2018,12,13,12,30,906.0,66.0,2.9,15.9,503.0,465.21,364.11
2018,12,13,12,45,897.5,66.5,2.9,16.05,491.5,497.14,393.07
2018,12,13,13,0,889.0,67.0,2.9,16.2,480.0,526.06,418.96
2018,12,13,13,15,879.5,66.5,2.9,16.2,462.0,550.32,440.88
2018,12,13,13,30,870.0,66.0,2.9,16.2,444.0,571.39,459.87
2018,12,13,13,45,855.0,65.0,2.85,16.15,419.0,589.39,475.92
2018,12,13,14,0,840.0,64.0,2.8,16.1,394.0,600.52,486.42
2018,12,13,14,15,818.5,62.5,2.6,15.85,363.5,603.5,490.14
2018,12,13,14,30,797.0,61.0,2.4,15.6,333.0,602.88,490.68
2018,12,13,14,45,765.0,58.0,2.2,15.35,296.5,590.13,481.41
2018,12,13,15,0,733.0,55.0,2.0,15.1,260.0,573.88,468.79
2018,12,13,15,15,688.0,51.5,2.0,15.1,221.0,545.13,446.02
2018,12,13,15,30,643.0,48.0,2.0,15.1,182.0,513.24,419.42
2018,12,13,15,45,568.0,42.5,1.6,13.2,142.0,463.63,378.06
2018,12,13,16,0,493.0,37.0,1.2,11.3,102.0,406.95,327.85
2018,12,13,16,15,361.0,29.0,1.25,10.7,67.0,310.25,230.32
2018,12,13,16,30,229.0,21.0,1.3,10.1,32.0,193.16,0.0
2018,12,13,16,45,114.5,10.5,1.3,9.55,16.0,79.86,0.0
2018,12,13,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,14,7,15,5.5,2.5,2.3,10.15,2.5,0.0,0.0
2018,12,14,7,30,11.0,5.0,2.5,10.5,5.0,4.27,0.0
2018,12,14,7,45,5.5,6.5,2.7,10.9,6.5,5.48,0.0
2018,12,14,8,0,0.0,8.0,2.9,11.3,8.0,6.56,0.02
2018,12,14,8,15,0.0,10.0,3.15,11.7,10.0,8.21,1.64
2018,12,14,8,30,0.0,12.0,3.4,12.1,12.0,9.86,3.19
2018,12,14,8,45,0.0,22.5,3.65,12.5,22.5,18.53,11.05
2018,12,14,9,0,0.0,33.0,3.9,12.9,33.0,27.22,18.9
2018,12,14,9,15,4.5,66.5,4.05,13.2,68.0,54.78,43.61
2018,12,14,9,30,9.0,100.0,4.2,13.5,103.0,79.63,65.66
2018,12,14,9,45,4.5,61.5,4.35,13.75,63.0,50.99,40.05
2018,12,14,10,0,0.0,23.0,4.5,14.0,23.0,18.97,11.36
2018,12,14,10,15,0.5,48.5,4.55,14.15,48.5,40.12,30.22
2018,12,14,10,30,1.0,74.0,4.6,14.3,74.0,61.45,46.75
2018,12,14,10,45,2.5,111.0,4.6,14.4,112.0,90.65,71.24
2018,12,14,11,0,4.0,148.0,4.6,14.5,150.0,119.52,95.24
2018,12,14,11,15,9.5,143.0,4.65,14.6,147.5,118.09,93.7
2018,12,14,11,30,15.0,138.0,4.7,14.7,145.0,116.84,92.45
2018,12,14,11,45,17.0,126.0,4.75,14.8,134.0,109.12,86.0
2018,12,14,12,0,19.0,114.0,4.8,14.9,123.0,102.65,80.66
2018,12,14,12,15,70.0,129.0,4.75,14.95,162.5,140.98,112.15
2018,12,14,12,30,121.0,144.0,4.7,15.0,202.0,181.22,145.59
2018,12,14,12,45,65.5,149.0,4.7,15.1,180.5,160.51,129.12
2018,12,14,13,0,10.0,154.0,4.7,15.2,159.0,135.83,108.72
2018,12,14,13,15,103.0,163.5,4.6,15.15,208.5,211.01,171.98
2018,12,14,13,30,196.0,173.0,4.5,15.1,258.0,279.56,229.54
2018,12,14,13,45,146.0,152.5,4.4,15.1,214.0,237.91,195.58
2018,12,14,14,0,96.0,132.0,4.3,15.1,170.0,192.46,158.02
2018,12,14,14,15,71.0,102.0,4.05,14.95,129.0,148.96,121.94
2018,12,14,14,30,46.0,72.0,3.8,14.8,88.0,94.34,75.86
2018,12,14,14,45,84.5,88.0,3.6,14.65,113.0,149.59,123.49
2018,12,14,15,0,123.0,104.0,3.4,14.5,138.0,200.35,166.6
2018,12,14,15,15,85.0,91.5,3.4,14.5,113.5,165.47,136.4
2018,12,14,15,30,47.0,79.0,3.4,14.5,89.0,118.39,95.67
2018,12,14,15,45,30.5,62.5,2.7,13.65,68.5,91.15,71.95
2018,12,14,16,0,14.0,46.0,2.0,12.8,48.0,63.02,47.11
2018,12,14,16,15,16.5,31.0,1.9,12.4,32.5,48.74,32.02
2018,12,14,16,30,19.0,16.0,1.8,12.0,17.0,34.79,0.0
2018,12,14,16,45,9.5,8.0,1.65,11.6,8.5,12.71,0.0
2018,12,14,17,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,15,7,15,10.5,5.5,1.05,8.65,6.0,0.0,0.0
2018,12,15,7,30,21.0,11.0,1.1,9.1,12.0,9.39,0.0
2018,12,15,7,45,17.5,25.5,1.15,9.55,27.0,20.55,8.41
2018,12,15,8,0,14.0,40.0,1.2,10.0,42.0,31.65,21.79
2018,12,15,8,15,23.5,56.0,1.4,10.45,60.0,43.62,33.16
2018,12,15,8,30,33.0,72.0,1.6,10.9,78.0,55.4,44.07
2018,12,15,8,45,98.0,87.5,1.75,11.3,112.0,65.7,53.53
2018,12,15,9,0,163.0,103.0,1.9,11.7,146.0,76.85,63.56
2018,12,15,9,15,351.0,97.0,1.9,12.25,207.5,70.11,57.47
2018,12,15,9,30,539.0,91.0,1.9,12.8,269.0,68.63,56.02
2018,12,15,9,45,600.0,88.0,1.9,13.4,304.0,65.7,53.23
2018,12,15,10,0,661.0,85.0,1.9,14.0,339.0,63.19,50.81
2018,12,15,10,15,498.0,124.0,1.85,14.5,322.5,87.21,71.79
2018,12,15,10,30,335.0,163.0,1.8,15.0,306.0,134.27,97.77
2018,12,15,10,45,246.5,174.0,1.75,15.55,281.5,154.51,113.26
2018,12,15,11,0,158.0,185.0,1.7,16.1,257.0,167.21,126.62
2018,12,15,11,15,106.5,191.0,1.65,16.4,240.0,172.76,133.49
2018,12,15,11,30,55.0,197.0,1.6,16.7,223.0,172.37,135.31
2018,12,15,11,45,66.0,201.0,1.5,16.95,232.5,184.48,144.99
2018,12,15,12,0,77.0,205.0,1.4,17.2,242.0,197.59,155.55
2018,12,15,12,15,61.5,200.5,1.35,17.35,230.0,194.14,153.37
2018,12,15,12,30,46.0,196.0,1.3,17.5,218.0,189.04,149.7
2018,12,15,12,45,49.5,186.5,1.3,17.65,210.0,186.79,148.18
2018,12,15,13,0,53.0,177.0,1.3,17.8,202.0,184.24,146.44
2018,12,15,13,15,84.5,169.5,1.3,17.8,207.0,198.27,158.41
2018,12,15,13,30,116.0,162.0,1.3,17.8,212.0,223.12,179.15
2018,12,15,13,45,71.0,137.5,1.25,17.75,167.5,168.22,134.82
2018,12,15,14,0,26.0,113.0,1.2,17.7,123.0,119.59,94.8
2018,12,15,14,15,18.0,101.0,1.1,17.55,107.5,98.14,77.24
2018,12,15,14,30,10.0,89.0,1.0,17.4,92.0,82.76,64.44
2018,12,15,14,45,10.5,80.0,0.9,17.2,83.0,75.51,58.52
2018,12,15,15,0,11.0,71.0,0.8,17.0,74.0,68.21,52.47
2018,12,15,15,15,12.5,72.5,0.8,17.0,75.5,73.05,56.46
2018,12,15,15,30,14.0,74.0,0.8,17.0,77.0,80.3,62.23
2018,12,15,15,45,10.0,58.0,0.8,15.95,60.0,62.64,47.11
2018,12,15,16,0,6.0,42.0,0.8,14.9,43.0,44.26,31.14
2018,12,15,16,15,15.5,28.5,0.9,14.35,29.5,42.54,27.21
2018,12,15,16,30,25.0,15.0,1.0,13.8,16.0,36.56,0.0
2018,12,15,16,45,12.5,7.5,1.1,13.2,8.0,14.14,0.0
2018,12,15,17,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,16,7,15,4.5,2.0,1.9,11.05,2.0,0.0,0.0
2018,12,16,7,30,9.0,4.0,2.1,11.5,4.0,3.41,0.0
2018,12,16,7,45,4.5,6.0,2.25,12.0,6.0,5.06,0.0
2018,12,16,8,0,0.0,8.0,2.4,12.5,8.0,6.56,0.0
2018,12,16,8,15,0.0,10.5,2.65,12.85,10.5,8.62,1.96
2018,12,16,8,30,0.0,13.0,2.9,13.2,13.0,10.68,3.89
2018,12,16,8,45,0.0,21.5,3.1,13.6,21.5,17.7,10.24
2018,12,16,9,0,0.0,30.0,3.3,14.0,30.0,24.74,16.58
2018,12,16,9,15,0.0,51.5,3.45,14.25,51.5,42.61,32.57
2018,12,16,9,30,0.0,73.0,3.6,14.5,73.0,59.96,47.97
2018,12,16,9,45,0.0,61.5,3.8,14.8,61.5,50.94,39.85
2018,12,16,10,0,0.0,50.0,4.0,15.1,50.0,41.36,31.24
2018,12,16,10,15,0.0,43.5,4.0,15.2,43.5,35.96,26.4
2018,12,16,10,30,0.0,37.0,4.0,15.3,37.0,30.57,20.43
2018,12,16,10,45,0.5,63.5,4.0,15.45,63.5,52.68,39.1
2018,12,16,11,0,1.0,90.0,4.0,15.6,90.0,74.56,57.42
2018,12,16,11,15,1.5,95.0,3.85,15.55,95.5,78.83,60.92
2018,12,16,11,30,2.0,100.0,3.7,15.5,101.0,83.18,64.53
2018,12,16,11,45,1.0,87.5,3.6,15.5,88.0,72.93,55.95
2018,12,16,12,0,0.0,75.0,3.5,15.5,75.0,62.24,47.0
2018,12,16,12,15,27.0,97.0,3.4,15.45,110.0,92.87,72.37
2018,12,16,12,30,54.0,119.0,3.3,15.4,145.0,125.11,99.23
2018,12,16,12,45,27.0,84.5,3.2,15.35,97.5,85.16,66.29
2018,12,16,13,0,0.0,50.0,3.1,15.3,50.0,41.39,29.51
2018,12,16,13,15,0.0,53.0,3.15,15.3,53.0,43.88,31.67
2018,12,16,13,30,0.0,56.0,3.2,15.3,56.0,46.37,33.83
2018,12,16,13,45,0.0,54.0,3.2,15.25,54.0,44.7,32.46
2018,12,16,14,0,0.0,52.0,3.2,15.2,52.0,43.03,31.1
2018,12,16,14,15,0.0,46.0,3.2,15.1,46.0,38.03,26.9
2018,12,16,14,30,0.0,40.0,3.2,15.0,40.0,33.04,22.68
2018,12,16,14,45,0.0,30.0,3.2,14.9,30.0,24.74,15.6
2018,12,16,15,0,0.0,20.0,3.2,14.8,20.0,16.47,8.5
2018,12,16,15,15,0.0,14.5,3.2,14.8,14.5,11.92,4.58
2018,12,16,15,30,0.0,9.0,3.2,14.8,9.0,7.39,0.66
2018,12,16,15,45,0.0,7.5,3.1,14.45,7.5,6.15,0.0
2018,12,16,16,0,0.0,6.0,3.0,14.1,6.0,4.92,0.0
2018,12,16,16,15,1.5,4.5,3.0,14.0,4.5,4.75,0.0
2018,12,16,16,30,3.0,3.0,3.0,13.9,3.0,4.42,0.0
2018,12,16,16,45,1.5,1.5,3.0,13.8,1.5,2.21,0.0
2018,12,16,17,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,17,7,15,56.0,6.5,1.0,8.8,8.0,0.0,0.0
2018,12,17,7,30,112.0,13.0,1.0,9.4,16.0,11.1,0.0
2018,12,17,7,45,199.0,24.5,1.0,9.95,42.0,20.24,7.08
2018,12,17,8,0,286.0,36.0,1.0,10.5,68.0,29.5,19.76
2018,12,17,8,15,464.0,38.0,1.05,10.95,115.5,30.83,21.74
2018,12,17,8,30,642.0,40.0,1.1,11.4,163.0,35.58,26.3
2018,12,17,8,45,623.5,50.0,1.2,11.85,191.0,43.62,33.69
2018,12,17,9,0,605.0,60.0,1.3,12.3,219.0,47.11,36.87
2018,12,17,9,15,681.5,59.5,1.25,12.65,263.0,50.78,40.15
2018,12,17,9,30,758.0,59.0,1.2,13.0,307.0,50.51,39.84
2018,12,17,9,45,790.5,59.5,1.2,13.35,340.5,50.81,40.01
2018,12,17,10,0,823.0,60.0,1.2,13.7,374.0,51.22,40.27
2018,12,17,10,15,838.0,61.5,1.2,14.0,399.5,58.47,46.58
2018,12,17,10,30,853.0,63.0,1.2,14.3,425.0,97.44,53.78
2018,12,17,10,45,863.0,64.0,1.25,14.55,444.5,146.28,81.36
2018,12,17,11,0,873.0,65.0,1.3,14.8,464.0,195.05,118.37
2018,12,17,11,15,878.5,66.0,1.35,14.95,476.0,242.64,159.34
2018,12,17,11,30,884.0,67.0,1.4,15.1,488.0,289.34,201.52
2018,12,17,11,45,885.5,67.0,1.45,15.25,492.5,332.85,241.74
2018,12,17,12,0,887.0,67.0,1.5,15.4,497.0,374.68,280.29
2018,12,17,12,15,857.5,73.0,1.55,15.45,486.5,408.0,312.12
2018,12,17,12,30,828.0,79.0,1.6,15.5,476.0,438.42,340.7
2018,12,17,12,45,648.0,114.5,1.65,15.55,421.5,423.24,333.89
2018,12,17,13,0,468.0,150.0,1.7,15.6,367.0,389.09,310.56
2018,12,17,13,15,382.0,146.5,1.7,15.55,319.0,359.97,289.92
2018,12,17,13,30,296.0,143.0,1.7,15.5,271.0,313.16,254.27
2018,12,17,13,45,260.5,141.5,1.7,15.45,250.0,302.6,246.94
2018,12,17,14,0,225.0,140.0,1.7,15.4,229.0,289.74,237.23
2018,12,17,14,15,229.5,135.0,1.55,15.1,219.5,295.95,243.16
2018,12,17,14,30,234.0,130.0,1.4,14.8,210.0,301.71,248.49
2018,12,17,14,45,296.0,106.0,1.2,14.5,196.5,320.84,265.39
2018,12,17,15,0,358.0,82.0,1.0,14.2,183.0,354.24,292.83
2018,12,17,15,15,452.0,66.0,1.0,14.2,174.0,408.68,336.34
2018,12,17,15,30,546.0,50.0,1.0,14.2,165.0,455.25,371.73
2018,12,17,15,45,400.0,46.5,0.9,13.1,121.0,356.1,290.74
2018,12,17,16,0,254.0,43.0,0.8,12.0,77.0,253.86,205.13
2018,12,17,16,15,194.0,31.0,0.85,11.7,51.5,202.53,151.83
2018,12,17,16,30,134.0,19.0,0.9,11.4,26.0,132.48,0.0
2018,12,17,16,45,67.0,9.5,1.0,11.05,13.0,49.56,0.0
2018,12,17,17,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,18,7,15,28.0,5.5,1.15,8.1,6.5,0.0,0.0
2018,12,18,7,30,56.0,11.0,1.1,8.7,13.0,9.39,0.0
2018,12,18,7,45,116.5,25.0,1.1,9.3,36.0,19.33,5.94
2018,12,18,8,0,177.0,39.0,1.1,9.9,59.0,29.86,20.05
2018,12,18,8,15,280.5,49.0,1.2,10.5,95.5,37.42,27.58
2018,12,18,8,30,384.0,59.0,1.3,11.1,132.0,44.97,34.7
2018,12,18,8,45,556.5,53.0,1.4,11.65,185.0,42.06,32.29
2018,12,18,9,0,729.0,47.0,1.5,12.2,238.0,41.28,31.65
2018,12,18,9,15,756.0,51.0,1.4,12.65,274.0,44.44,34.46
2018,12,18,9,30,783.0,55.0,1.3,13.1,310.0,47.55,37.18
2018,12,18,9,45,798.5,58.5,1.25,13.6,340.5,50.13,39.37
2018,12,18,10,0,814.0,62.0,1.2,14.1,371.0,52.68,41.49
2018,12,18,10,15,829.0,63.5,1.15,14.45,396.5,53.68,42.26
2018,12,18,10,30,844.0,65.0,1.1,14.8,422.0,90.89,49.16
2018,12,18,10,45,837.5,69.0,1.1,15.15,437.0,140.63,77.78
2018,12,18,11,0,831.0,73.0,1.1,15.5,452.0,188.88,114.75
2018,12,18,11,15,848.0,71.5,1.15,15.7,467.0,235.62,154.15
2018,12,18,11,30,865.0,70.0,1.2,15.9,482.0,285.41,197.98
2018,12,18,11,45,872.5,69.0,1.3,16.1,488.0,329.09,237.88
2018,12,18,12,0,880.0,68.0,1.4,16.3,494.0,371.6,276.65
2018,12,18,12,15,879.0,67.5,1.45,16.35,491.0,409.93,311.79
2018,12,18,12,30,878.0,67.0,1.5,16.4,488.0,446.05,344.46
2018,12,18,12,45,856.5,70.0,1.55,16.4,473.5,473.89,370.26
2018,12,18,13,0,835.0,73.0,1.6,16.4,459.0,500.02,393.98
2018,12,18,13,15,697.5,98.5,1.6,16.4,413.0,484.04,384.6
2018,12,18,13,30,560.0,124.0,1.6,16.4,367.0,457.05,365.82
2018,12,18,13,45,414.0,138.5,1.65,16.4,313.0,400.31,323.17
2018,12,18,14,0,268.0,153.0,1.7,16.4,259.0,329.63,267.9
2018,12,18,14,15,422.0,121.0,1.65,16.25,272.5,413.05,336.91
2018,12,18,14,30,576.0,89.0,1.6,16.1,286.0,492.69,401.05
2018,12,18,14,45,509.0,87.5,1.55,15.9,248.0,457.49,373.61
2018,12,18,15,0,442.0,86.0,1.5,15.7,210.0,414.08,339.81
2018,12,18,15,15,375.5,79.0,1.5,15.7,173.5,368.14,302.87
2018,12,18,15,30,309.0,72.0,1.5,15.7,137.0,320.6,263.38
2018,12,18,15,45,307.5,57.0,1.15,14.5,110.0,304.23,248.89
2018,12,18,16,0,306.0,42.0,0.8,13.3,83.0,286.01,230.57
2018,12,18,16,15,287.5,31.5,0.85,12.95,59.0,264.28,198.58
2018,12,18,16,30,269.0,21.0,0.9,12.6,35.0,220.99,0.0
2018,12,18,16,45,134.5,10.5,0.95,12.2,17.5,92.19,0.0
2018,12,18,17,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,19,7,15,5.0,2.5,0.7,10.1,2.5,0.0,0.0
2018,12,19,7,30,10.0,5.0,0.7,10.4,5.0,4.27,0.0
2018,12,19,7,45,5.0,13.5,0.7,10.7,13.5,11.41,0.78
2018,12,19,8,0,0.0,22.0,0.7,11.0,22.0,18.15,9.9
2018,12,19,8,15,0.0,34.0,0.8,11.45,34.0,28.11,19.27
2018,12,19,8,30,0.0,46.0,0.9,11.9,46.0,37.77,28.19
2018,12,19,8,45,5.5,63.0,1.0,12.3,64.5,50.92,40.13
2018,12,19,9,0,11.0,80.0,1.1,12.7,83.0,63.83,51.73
2018,12,19,9,15,6.5,83.5,1.2,13.1,85.5,67.08,54.59
2018,12,19,9,30,2.0,87.0,1.3,13.5,88.0,70.19,57.25
2018,12,19,9,45,5.0,95.0,1.4,13.9,97.0,76.52,62.71
2018,12,19,10,0,8.0,103.0,1.5,14.3,106.0,82.79,68.05
2018,12,19,10,15,15.5,123.0,1.65,14.6,129.5,97.45,80.72
2018,12,19,10,30,23.0,143.0,1.8,14.9,153.0,113.42,89.63
2018,12,19,10,45,14.5,132.5,1.95,15.15,139.0,107.64,84.61
2018,12,19,11,0,6.0,122.0,2.1,15.4,125.0,100.07,78.49
2018,12,19,11,15,40.0,144.5,2.2,15.65,163.5,124.36,97.12
