Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,11,30,74.0,167.0,2.3,15.9,202.0,153.75,120.17
2018,12,19,11,45,82.5,168.5,2.45,16.1,208.0,163.07,127.94
2018,12,19,12,0,91.0,170.0,2.6,16.3,214.0,176.03,138.88
2018,12,19,12,15,102.0,175.0,2.55,16.4,224.0,191.58,151.95
2018,12,19,12,30,113.0,180.0,2.5,16.5,234.0,208.1,165.84
2018,12,19,12,45,197.5,177.0,2.5,16.6,269.5,252.14,201.82
2018,12,19,13,0,282.0,174.0,2.5,16.7,305.0,309.31,248.49
2018,12,19,13,15,279.5,169.5,2.4,16.65,295.0,317.31,255.95
2018,12,19,13,30,277.0,165.0,2.3,16.6,285.0,324.2,262.58
2018,12,19,13,45,232.0,150.0,2.15,16.6,247.0,294.25,239.3
2018,12,19,14,0,187.0,135.0,2.0,16.6,209.0,260.63,212.69
2018,12,19,14,15,368.5,106.5,1.8,16.4,238.0,363.23,298.02
2018,12,19,14,30,550.0,78.0,1.6,16.2,267.0,463.32,378.66
2018,12,19,14,45,642.5,66.0,1.4,16.0,264.5,519.08,421.99
2018,12,19,15,0,735.0,54.0,1.2,15.8,262.0,570.3,460.71
2018,12,19,15,15,692.5,51.0,1.2,15.8,224.0,544.56,440.14
2018,12,19,15,30,650.0,48.0,1.2,15.8,186.0,515.64,416.51
2018,12,19,15,45,584.0,42.5,0.9,14.85,146.5,465.64,374.55
2018,12,19,16,0,518.0,37.0,0.6,13.9,107.0,422.0,334.37
2018,12,19,16,15,396.0,29.0,0.6,13.55,71.5,332.1,247.98
2018,12,19,16,30,274.0,21.0,0.6,13.2,36.0,224.89,0.0
2018,12,19,16,45,137.0,10.5,0.65,12.9,18.0,93.76,0.0
2018,12,19,17,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,20,7,15,18.0,3.0,1.25,7.65,3.5,0.0,0.0
2018,12,20,7,30,36.0,6.0,1.3,7.8,7.0,5.12,0.0
2018,12,20,7,45,149.5,18.0,1.35,7.9,32.5,14.47,2.08
2018,12,20,8,0,263.0,30.0,1.4,8.0,58.0,24.27,15.26
2018,12,20,8,15,151.5,42.0,1.4,8.3,59.5,32.82,23.7
2018,12,20,8,30,40.0,54.0,1.4,8.6,61.0,43.35,33.57
2018,12,20,8,45,26.5,68.5,1.4,8.85,73.5,54.1,43.54
2018,12,20,9,0,13.0,83.0,1.4,9.1,86.0,65.89,54.32
2018,12,20,9,15,15.0,93.5,1.35,9.5,97.5,74.11,61.69
2018,12,20,9,30,17.0,104.0,1.3,9.9,109.0,82.23,68.87
2018,12,20,9,45,23.5,121.5,1.25,10.3,129.5,92.09,77.48
2018,12,20,10,0,30.0,139.0,1.2,10.7,150.0,103.74,87.58
2018,12,20,10,15,19.0,132.5,1.2,11.0,139.5,103.95,87.51
2018,12,20,10,30,8.0,126.0,1.2,11.3,129.0,100.73,80.5
2018,12,20,10,45,23.5,152.0,1.2,11.65,162.5,122.46,97.77
2018,12,20,11,0,39.0,178.0,1.2,12.0,196.0,143.59,114.28
2018,12,20,11,15,48.5,187.5,1.15,12.15,210.5,157.22,125.04
2018,12,20,11,30,58.0,197.0,1.1,12.3,225.0,172.03,136.96
2018,12,20,11,45,57.0,198.0,1.1,12.45,225.5,178.34,142.41
2018,12,20,12,0,56.0,199.0,1.1,12.6,226.0,184.38,147.67
2018,12,20,12,15,71.0,199.5,1.05,12.7,233.5,195.93,157.17
2018,12,20,12,30,86.0,200.0,1.0,12.8,241.0,208.6,167.71
2018,12,20,12,45,113.5,197.0,0.95,12.85,250.0,231.35,186.49
2018,12,20,13,0,141.0,194.0,0.9,12.9,259.0,250.39,202.35
2018,12,20,13,15,143.5,188.5,0.8,12.85,252.5,255.28,206.83
2018,12,20,13,30,146.0,183.0,0.7,12.8,246.0,259.83,211.06
2018,12,20,13,45,104.5,171.5,0.6,12.8,215.5,232.22,188.86
2018,12,20,14,0,63.0,160.0,0.5,12.8,185.0,191.24,155.54
2018,12,20,14,15,51.5,144.0,0.45,12.65,163.5,171.71,139.97
2018,12,20,14,30,40.0,128.0,0.4,12.5,142.0,151.13,123.16
2018,12,20,14,45,27.0,113.5,0.35,12.4,122.5,130.47,105.97
2018,12,20,15,0,14.0,99.0,0.3,12.3,103.0,100.26,80.46
2018,12,20,15,15,7.5,82.5,0.3,12.3,84.5,80.84,63.9
2018,12,20,15,30,1.0,66.0,0.3,12.3,66.0,60.95,46.67
2018,12,20,15,45,0.5,52.0,0.3,11.9,52.0,47.65,35.08
2018,12,20,16,0,0.0,38.0,0.3,11.5,38.0,33.87,22.92
2018,12,20,16,15,3.5,26.0,0.35,11.35,26.0,24.69,14.01
2018,12,20,16,30,7.0,14.0,0.4,11.2,14.0,16.56,0.0
2018,12,20,16,45,3.5,7.0,0.4,11.05,7.0,8.14,0.0
2018,12,20,17,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,21,7,15,26.0,3.5,0.6,10.95,4.0,0.0,0.0
2018,12,21,7,30,52.0,7.0,0.6,11.1,8.0,5.97,0.0
2018,12,21,7,45,83.5,19.0,0.6,11.25,25.5,14.69,1.55
2018,12,21,8,0,115.0,31.0,0.6,11.4,43.0,24.42,15.11
2018,12,21,8,15,255.0,40.5,0.75,11.65,83.0,31.04,21.8
2018,12,21,8,30,395.0,50.0,0.9,11.9,123.0,39.73,29.91
2018,12,21,8,45,345.5,63.0,1.0,12.15,137.5,47.33,36.93
2018,12,21,9,0,296.0,76.0,1.1,12.4,152.0,55.76,44.58
2018,12,21,9,15,215.0,101.0,1.15,12.7,160.5,74.19,61.01
2018,12,21,9,30,134.0,126.0,1.2,13.0,169.0,92.19,76.85
2018,12,21,9,45,102.5,134.5,1.25,13.25,169.5,97.74,81.56
2018,12,21,10,0,71.0,143.0,1.3,13.5,170.0,106.55,89.1
2018,12,21,10,15,77.0,158.0,1.45,13.75,189.0,116.36,97.47
2018,12,21,10,30,83.0,173.0,1.6,14.0,208.0,130.99,103.13
2018,12,21,10,45,46.0,155.5,1.7,14.3,175.0,124.05,97.22
2018,12,21,11,0,9.0,138.0,1.8,14.6,142.0,112.48,88.9
2018,12,21,11,15,5.0,132.5,1.85,14.8,134.5,108.78,85.9
2018,12,21,11,30,1.0,127.0,1.9,15.0,127.0,104.35,82.27
2018,12,21,11,45,0.5,106.0,1.95,15.2,106.0,87.8,68.43
2018,12,21,12,0,0.0,85.0,2.0,15.4,85.0,70.59,54.01
2018,12,21,12,15,37.0,130.5,2.05,15.45,148.0,124.67,98.55
2018,12,21,12,30,74.0,176.0,2.1,15.5,211.0,182.39,145.81
2018,12,21,12,45,160.5,182.5,2.2,15.6,257.0,239.44,192.23
2018,12,21,13,0,247.0,189.0,2.3,15.7,303.0,305.35,245.88
2018,12,21,13,15,315.5,172.5,2.25,15.65,313.0,338.22,273.39
2018,12,21,13,30,384.0,156.0,2.2,15.6,323.0,383.93,311.19
2018,12,21,13,45,340.5,154.0,2.2,15.5,296.0,360.54,293.84
2018,12,21,14,0,297.0,152.0,2.2,15.4,269.0,344.8,282.26
2018,12,21,14,15,191.5,140.5,2.1,15.2,214.0,265.49,218.35
2018,12,21,14,30,86.0,129.0,2.0,15.0,159.0,192.87,158.06
2018,12,21,14,45,126.5,107.5,1.9,14.8,146.5,199.08,164.67
2018,12,21,15,0,167.0,86.0,1.8,14.6,134.0,217.2,180.69
2018,12,21,15,15,223.5,74.5,1.8,14.6,128.5,245.2,204.57
2018,12,21,15,30,280.0,63.0,1.8,14.6,123.0,288.58,239.73
2018,12,21,15,45,236.0,52.0,1.4,13.15,95.5,249.06,205.73
2018,12,21,16,0,192.0,41.0,1.0,11.7,68.0,209.02,170.17
2018,12,21,16,15,173.0,31.0,1.05,11.3,49.0,187.55,143.75
2018,12,21,16,30,154.0,21.0,1.1,10.9,30.0,150.09,18.89
2018,12,21,16,45,77.0,10.5,1.15,10.5,15.0,56.68,0.0
2018,12,21,17,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,22,7,15,76.0,6.5,0.75,5.95,8.0,0.0,0.0
2018,12,22,7,30,152.0,13.0,0.8,6.3,16.0,11.1,0.0
2018,12,22,7,45,249.0,22.0,0.8,6.65,41.5,18.28,2.77
2018,12,22,8,0,346.0,31.0,0.8,7.0,67.0,25.48,16.27
2018,12,22,8,15,263.5,49.0,0.9,7.5,83.5,37.39,27.84
2018,12,22,8,30,181.0,67.0,1.0,8.0,100.0,50.62,40.19
2018,12,22,8,45,233.5,79.0,1.1,8.45,132.0,59.38,48.37
2018,12,22,9,0,286.0,91.0,1.2,8.9,164.0,68.02,56.27
2018,12,22,9,15,415.5,89.5,1.15,9.3,213.5,65.65,54.11
2018,12,22,9,30,545.0,88.0,1.1,9.7,263.0,66.73,55.01
2018,12,22,9,45,611.0,86.0,1.1,10.05,301.0,64.62,52.99
2018,12,22,10,0,677.0,84.0,1.1,10.4,339.0,62.89,51.31
2018,12,22,10,15,597.0,106.5,1.05,10.75,342.5,77.8,64.48
2018,12,22,10,30,517.0,129.0,1.0,11.1,346.0,110.71,77.26
2018,12,22,10,45,499.0,139.5,0.9,11.4,357.0,148.52,100.18
2018,12,22,11,0,481.0,150.0,0.8,11.7,368.0,184.33,128.01
2018,12,22,11,15,483.5,154.0,0.8,11.95,378.5,217.29,155.67
2018,12,22,11,30,486.0,158.0,0.8,12.2,389.0,249.87,184.29
2018,12,22,11,45,463.0,164.5,0.8,12.4,386.5,276.49,209.25
2018,12,22,12,0,440.0,171.0,0.8,12.6,384.0,300.35,231.62
2018,12,22,12,15,401.0,179.0,0.9,12.9,372.5,316.69,247.91
2018,12,22,12,30,362.0,187.0,1.0,13.2,361.0,323.29,255.89
2018,12,22,12,45,357.5,182.5,1.05,13.45,351.5,335.69,267.63
2018,12,22,13,0,353.0,178.0,1.1,13.7,342.0,346.59,277.89
2018,12,22,13,15,273.0,179.0,1.15,13.75,303.0,321.91,259.86
2018,12,22,13,30,193.0,180.0,1.2,13.8,264.0,282.15,229.14
2018,12,22,13,45,125.0,161.0,1.2,13.8,214.5,232.51,189.59
2018,12,22,14,0,57.0,142.0,1.2,13.8,165.0,167.82,136.51
2018,12,22,14,15,97.5,142.0,1.15,13.65,177.5,208.72,171.46
2018,12,22,14,30,138.0,142.0,1.1,13.5,190.0,241.22,198.96
2018,12,22,14,45,97.0,122.0,1.05,13.35,154.0,197.67,162.87
2018,12,22,15,0,56.0,102.0,1.0,13.2,118.0,140.12,114.69
2018,12,22,15,15,45.0,91.5,1.0,13.2,103.0,125.32,102.1
2018,12,22,15,30,34.0,81.0,1.0,13.2,88.0,110.8,89.33
2018,12,22,15,45,24.0,64.5,0.95,11.95,69.0,87.91,69.6
2018,12,22,16,0,14.0,48.0,0.9,10.7,50.0,64.1,48.69
2018,12,22,16,15,10.0,33.0,0.95,10.4,34.0,45.6,31.06
2018,12,22,16,30,6.0,18.0,1.0,10.1,18.0,22.34,0.0
2018,12,22,16,45,3.0,9.0,1.0,9.8,9.0,9.54,0.0
2018,12,22,17,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,23,7,15,31.0,5.5,0.55,8.2,6.0,0.0,0.0
2018,12,23,7,30,62.0,11.0,0.5,8.5,12.0,9.39,0.0
2018,12,23,7,45,118.0,24.0,0.45,8.8,33.5,18.6,2.1
2018,12,23,8,0,174.0,37.0,0.4,9.1,55.0,28.4,18.55
2018,12,23,8,15,220.0,50.0,0.4,9.5,83.5,37.96,28.13
2018,12,23,8,30,266.0,63.0,0.4,9.9,112.0,47.31,36.95
2018,12,23,8,45,274.0,76.5,0.4,10.3,137.0,56.59,45.53
2018,12,23,9,0,282.0,90.0,0.4,10.7,162.0,67.33,55.26
2018,12,23,9,15,257.0,107.5,0.5,11.2,180.5,78.73,65.38
2018,12,23,9,30,232.0,125.0,0.6,11.7,199.0,89.73,74.99
2018,12,23,9,45,235.5,136.5,0.65,12.2,218.5,96.97,81.15
2018,12,23,10,0,239.0,148.0,0.7,12.7,238.0,104.05,87.09
2018,12,23,10,15,245.0,159.0,0.95,13.2,256.5,110.69,92.64
2018,12,23,10,30,251.0,170.0,1.2,13.7,275.0,128.46,97.53
2018,12,23,10,45,429.5,145.0,1.45,14.2,335.0,144.75,99.05
2018,12,23,11,0,608.0,120.0,1.7,14.7,395.0,181.8,119.39
2018,12,23,11,15,576.5,131.0,1.75,14.9,397.5,219.75,152.83
2018,12,23,11,30,545.0,142.0,1.8,15.1,400.0,250.93,182.12
2018,12,23,11,45,440.0,161.0,1.85,15.25,371.0,266.14,200.9
2018,12,23,12,0,335.0,180.0,1.9,15.4,342.0,268.01,207.67
2018,12,23,12,15,374.0,176.5,1.9,15.45,356.5,298.78,233.86
2018,12,23,12,30,413.0,173.0,1.9,15.5,371.0,337.8,266.51
2018,12,23,12,45,364.5,177.5,1.95,15.55,350.0,333.75,265.78
2018,12,23,13,0,316.0,182.0,2.0,15.6,329.0,331.72,266.1
2018,12,23,13,15,231.0,183.5,2.0,15.5,289.0,303.97,245.36
2018,12,23,13,30,146.0,185.0,2.0,15.4,249.0,261.02,211.58
2018,12,23,13,45,141.0,164.5,2.0,15.35,223.5,245.2,199.78
2018,12,23,14,0,136.0,144.0,2.0,15.3,198.0,227.65,186.31
2018,12,23,14,15,115.5,133.0,1.9,15.1,176.5,209.49,171.85
2018,12,23,14,30,95.0,122.0,1.8,14.9,155.0,189.96,155.98
2018,12,23,14,45,135.0,116.0,1.75,14.65,157.5,214.59,177.55
2018,12,23,15,0,175.0,110.0,1.7,14.4,160.0,253.06,209.94
2018,12,23,15,15,112.5,89.0,1.7,14.4,119.5,178.15,147.06
2018,12,23,15,30,50.0,68.0,1.7,14.4,79.0,102.56,82.5
2018,12,23,15,45,25.0,50.5,1.3,13.1,56.0,67.24,52.07
2018,12,23,16,0,0.0,33.0,0.9,11.8,33.0,27.28,17.36
2018,12,23,16,15,11.5,22.5,0.9,11.45,23.0,27.74,16.9
2018,12,23,16,30,23.0,12.0,0.9,11.1,13.0,29.51,3.2
2018,12,23,16,45,23.0,7.5,0.95,10.75,7.5,20.68,0.0
2018,12,23,17,0,23.0,3.0,1.0,10.4,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,0.95,10.3,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,24,7,15,8.0,3.0,1.3,9.0,3.0,0.0,0.0
2018,12,24,7,30,16.0,6.0,1.4,9.5,6.0,5.12,0.0
2018,12,24,7,45,8.0,17.0,1.5,10.0,17.0,14.15,0.0
2018,12,24,8,0,0.0,28.0,1.6,10.5,28.0,22.95,13.71
2018,12,24,8,15,2.0,44.0,1.75,10.85,44.5,35.39,25.61
2018,12,24,8,30,4.0,60.0,1.9,11.2,61.0,47.67,36.99
2018,12,24,8,45,8.5,75.0,2.1,11.55,77.0,59.14,47.53
2018,12,24,9,0,13.0,90.0,2.3,11.9,93.0,70.5,57.81
2018,12,24,9,15,6.5,76.5,2.35,12.25,78.0,61.96,50.18
2018,12,24,9,30,0.0,63.0,2.4,12.6,63.0,52.2,41.4
2018,12,24,9,45,25.0,92.0,2.5,13.0,101.5,72.75,59.63
2018,12,24,10,0,50.0,121.0,2.6,13.4,140.0,92.74,77.13
2018,12,24,10,15,61.5,145.0,2.7,13.75,170.0,108.45,90.71
2018,12,24,10,30,73.0,169.0,2.8,14.1,200.0,127.42,100.73
2018,12,24,10,45,40.0,137.5,2.95,14.45,154.5,110.9,86.63
2018,12,24,11,0,7.0,106.0,3.1,14.8,109.0,87.83,68.44
2018,12,24,11,15,7.0,118.5,3.2,14.95,121.5,98.28,77.13
2018,12,24,11,30,7.0,131.0,3.3,15.1,134.0,108.9,85.92
2018,12,24,11,45,4.5,101.5,3.4,15.25,103.5,85.3,66.25
2018,12,24,12,0,2.0,72.0,3.5,15.4,73.0,60.4,45.43
2018,12,24,12,15,1.0,61.0,3.55,15.25,61.5,50.93,37.52
2018,12,24,12,30,0.0,50.0,3.6,15.1,50.0,41.4,29.51
2018,12,24,12,45,0.0,48.0,3.6,14.95,48.0,39.73,28.14
2018,12,24,13,0,0.0,46.0,3.6,14.8,46.0,38.06,26.77
2018,12,24,13,15,0.0,67.0,3.5,14.55,67.0,55.55,41.66
2018,12,24,13,30,0.0,88.0,3.4,14.3,88.0,73.38,56.85
2018,12,24,13,45,0.0,78.0,3.25,14.1,78.0,64.75,49.64
2018,12,24,14,0,0.0,68.0,3.1,13.9,68.0,56.37,42.63
2018,12,24,14,15,4.5,59.0,3.05,13.8,60.5,51.64,38.78
2018,12,24,14,30,9.0,50.0,3.0,13.7,53.0,47.06,35.05
2018,12,24,14,45,5.5,37.0,2.95,13.6,39.0,34.1,23.9
2018,12,24,15,0,2.0,24.0,2.9,13.5,25.0,21.08,12.61
2018,12,24,15,15,1.0,17.5,2.9,13.5,18.0,15.06,7.37
2018,12,24,15,30,0.0,11.0,2.9,13.5,11.0,9.04,2.11
2018,12,24,15,45,0.0,9.0,3.0,13.35,9.0,7.39,0.65
2018,12,24,16,0,0.0,7.0,3.1,13.2,7.0,5.74,0.0
2018,12,24,16,15,5.5,5.5,3.35,13.15,6.0,9.15,1.81
2018,12,24,16,30,11.0,4.0,3.6,13.1,5.0,14.1,0.0
2018,12,24,16,45,11.0,3.0,3.8,13.05,3.5,9.4,0.0
2018,12,24,17,0,11.0,2.0,4.0,13.0,2.0,0.0,0.0
2018,12,24,17,15,5.5,1.0,3.9,12.7,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,25,7,15,15.0,1.5,1.4,5.75,2.0,0.0,0.0
2018,12,25,7,30,30.0,3.0,1.5,6.5,4.0,2.56,0.0
2018,12,25,7,45,62.5,8.0,1.6,7.25,13.5,6.23,0.0
2018,12,25,8,0,95.0,13.0,1.7,8.0,23.0,10.07,2.9
2018,12,25,8,15,278.0,24.5,1.9,8.5,71.5,19.17,11.44
2018,12,25,8,30,461.0,36.0,2.1,9.0,120.0,28.71,20.28
2018,12,25,8,45,598.5,41.5,2.3,9.55,177.0,36.24,27.26
2018,12,25,9,0,736.0,47.0,2.5,10.1,234.0,41.42,32.02
2018,12,25,9,15,767.0,49.5,2.65,10.55,270.5,43.38,33.78
2018,12,25,9,30,798.0,52.0,2.8,11.0,307.0,45.37,35.52
2018,12,25,9,45,817.5,56.0,2.95,11.45,340.0,48.44,38.18
2018,12,25,10,0,837.0,60.0,3.1,11.9,373.0,51.46,40.77
2018,12,25,10,15,854.5,61.0,3.3,12.25,400.0,58.24,46.71
2018,12,25,10,30,872.0,62.0,3.5,12.6,427.0,84.83,49.2
2018,12,25,10,45,884.5,62.5,3.7,12.95,448.0,134.61,73.63
2018,12,25,11,0,897.0,63.0,3.9,13.3,469.0,184.58,109.97
2018,12,25,11,15,905.0,63.0,4.0,13.5,482.5,233.25,151.56
2018,12,25,11,30,913.0,63.0,4.1,13.7,496.0,281.22,195.38
2018,12,25,11,45,917.0,63.0,4.2,13.9,502.5,327.12,238.59
2018,12,25,12,0,921.0,63.0,4.3,14.1,509.0,371.55,280.55
2018,12,25,12,15,920.5,63.0,4.3,14.25,507.5,412.62,319.25
2018,12,25,12,30,920.0,63.0,4.3,14.4,506.0,451.49,355.4
2018,12,25,12,45,915.0,63.5,4.35,14.5,497.0,486.48,387.85
2018,12,25,13,0,910.0,64.0,4.4,14.6,488.0,518.71,417.38
2018,12,25,13,15,902.5,63.5,4.4,14.65,471.5,545.71,442.13
2018,12,25,13,30,895.0,63.0,4.4,14.7,455.0,569.59,463.89
2018,12,25,13,45,883.0,61.5,4.4,14.75,431.5,586.6,479.85
2018,12,25,14,0,871.0,60.0,4.4,14.8,408.0,600.18,492.75
2018,12,25,14,15,853.0,58.0,4.25,14.6,378.0,606.1,499.21
2018,12,25,14,30,835.0,56.0,4.1,14.4,348.0,608.51,502.62
2018,12,25,14,45,808.0,54.0,3.9,14.25,313.0,607.03,502.22
2018,12,25,15,0,781.0,52.0,3.7,14.1,278.0,596.99,494.61
2018,12,25,15,15,740.5,49.0,3.7,14.1,239.0,573.46,475.78
2018,12,25,15,30,700.0,46.0,3.7,14.1,200.0,546.73,453.15
2018,12,25,15,45,637.5,41.0,3.05,12.75,159.5,500.24,413.72
2018,12,25,16,0,575.0,36.0,2.4,11.4,119.0,451.36,369.6
2018,12,25,16,15,467.0,30.0,2.25,10.8,82.5,369.79,291.32
2018,12,25,16,30,359.0,24.0,2.1,10.2,46.0,286.84,112.13
2018,12,25,16,45,194.0,13.5,2.0,9.6,24.0,132.23,0.0
2018,12,25,17,0,29.0,3.0,1.9,9.0,2.0,0.0,0.0
2018,12,25,17,15,14.5,1.5,1.85,8.8,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,26,7,15,16.5,4.0,1.15,5.9,4.5,0.0,0.0
2018,12,26,7,30,33.0,8.0,1.1,6.4,9.0,6.83,0.0
2018,12,26,7,45,54.5,18.5,1.0,6.9,23.0,14.71,0.0
2018,12,26,8,0,76.0,29.0,0.9,7.4,37.0,22.81,13.72
2018,12,26,8,15,38.0,35.0,1.15,8.05,39.0,28.3,19.61
2018,12,26,8,30,0.0,41.0,1.4,8.7,41.0,33.9,25.0
2018,12,26,8,45,6.0,57.0,1.65,9.4,58.5,46.43,36.49
2018,12,26,9,0,12.0,73.0,1.9,10.1,76.0,58.74,47.65
2018,12,26,9,15,104.0,100.0,2.15,10.45,132.5,75.12,62.39
2018,12,26,9,30,196.0,127.0,2.4,10.8,189.0,90.64,76.18
2018,12,26,9,45,316.5,125.5,2.65,11.2,238.0,90.95,76.27
2018,12,26,10,0,437.0,124.0,2.9,11.6,287.0,87.45,72.96
2018,12,26,10,15,533.0,115.5,3.0,11.85,329.0,82.25,68.17
2018,12,26,10,30,629.0,107.0,3.1,12.1,371.0,96.85,64.96
2018,12,26,10,45,764.0,85.0,3.2,12.4,420.5,134.87,78.98
2018,12,26,11,0,899.0,63.0,3.3,12.7,470.0,183.59,109.24
2018,12,26,11,15,904.5,63.5,3.2,12.85,483.0,232.34,150.88
2018,12,26,11,30,910.0,64.0,3.1,13.0,496.0,280.18,194.53
2018,12,26,11,45,912.0,64.5,3.05,13.2,502.0,325.91,237.4
2018,12,26,12,0,914.0,65.0,3.0,13.4,508.0,370.03,278.76
2018,12,26,12,15,909.5,67.0,2.95,13.5,506.5,411.35,317.42
2018,12,26,12,30,905.0,69.0,2.9,13.6,505.0,450.26,353.26
2018,12,26,12,45,881.5,73.5,2.9,13.7,491.5,480.54,381.66
2018,12,26,13,0,858.0,78.0,2.9,13.8,478.0,508.83,407.6
2018,12,26,13,15,849.5,76.5,2.85,13.75,461.5,533.79,430.38
2018,12,26,13,30,841.0,75.0,2.8,13.7,445.0,555.61,450.18
2018,12,26,13,45,839.0,72.0,2.8,13.65,424.5,576.35,468.91
2018,12,26,14,0,837.0,69.0,2.8,13.6,404.0,594.13,484.99
2018,12,26,14,15,809.0,68.0,2.65,13.35,372.5,595.1,487.46
2018,12,26,14,30,781.0,67.0,2.5,13.1,341.0,592.19,486.6
2018,12,26,14,45,670.5,72.0,2.3,12.9,290.5,542.83,448.18
2018,12,26,15,0,560.0,77.0,2.1,12.7,240.0,485.54,402.76
2018,12,26,15,15,591.0,65.5,2.1,12.7,216.0,499.09,414.1
2018,12,26,15,30,622.0,54.0,2.1,12.7,192.0,510.11,421.8
2018,12,26,15,45,524.0,49.5,1.65,11.45,149.5,441.7,364.62
2018,12,26,16,0,426.0,45.0,1.2,10.2,107.0,371.25,303.85
2018,12,26,16,15,333.0,35.0,1.2,9.7,73.5,297.93,235.33
2018,12,26,16,30,240.0,25.0,1.2,9.2,40.0,212.9,93.31
2018,12,26,16,45,130.5,14.0,1.25,8.75,21.0,93.26,0.0
2018,12,26,17,0,21.0,3.0,1.3,8.3,2.0,0.0,0.0
2018,12,26,17,15,10.5,1.5,1.3,8.0,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.75,5.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.05,4.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.05,4.55,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.95,4.05,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.05,3.95,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,27,7,15,48.5,4.5,2.4,4.75,5.5,0.0,0.0
2018,12,27,7,30,97.0,9.0,2.7,5.5,11.0,7.68,0.0
2018,12,27,7,45,289.0,18.5,3.0,6.3,43.5,15.32,0.0
2018,12,27,8,0,481.0,28.0,3.3,7.1,76.0,25.46,15.88
2018,12,27,8,15,575.5,32.5,3.6,7.65,116.5,29.26,20.43
2018,12,27,8,30,670.0,37.0,3.9,8.2,157.0,33.23,24.39
2018,12,27,8,45,719.5,40.0,4.25,8.8,197.0,35.75,26.86
2018,12,27,9,0,769.0,43.0,4.6,9.4,237.0,41.98,32.59
2018,12,27,9,15,799.0,46.0,4.85,9.85,275.0,45.1,35.41
2018,12,27,9,30,829.0,49.0,5.1,10.3,313.0,48.14,38.1
2018,12,27,9,45,848.5,52.0,5.35,10.75,346.0,51.0,40.58
2018,12,27,10,0,868.0,55.0,5.6,11.2,379.0,53.77,42.95
2018,12,27,10,15,884.0,56.0,5.75,11.55,406.5,54.98,43.91
2018,12,27,10,30,900.0,57.0,5.9,11.9,434.0,79.58,45.79
2018,12,27,10,45,911.0,57.5,6.0,12.2,455.0,130.57,70.04
2018,12,27,11,0,922.0,58.0,6.1,12.5,476.0,181.6,107.05
2018,12,27,11,15,929.5,58.0,6.15,12.65,489.5,231.36,149.84
2018,12,27,11,30,937.0,58.0,6.2,12.8,503.0,280.34,195.1
2018,12,27,11,45,940.5,58.0,6.25,12.95,509.5,327.2,239.85
2018,12,27,12,0,944.0,58.0,6.3,13.1,516.0,372.5,283.33
2018,12,27,12,15,943.5,58.5,6.3,13.15,515.0,415.05,324.2
2018,12,27,12,30,943.0,59.0,6.3,13.2,514.0,455.38,362.51
2018,12,27,12,45,939.0,59.0,6.25,13.25,505.0,491.24,396.4
2018,12,27,13,0,935.0,59.0,6.2,13.3,496.0,524.33,427.27
2018,12,27,13,15,927.5,58.5,6.15,13.25,479.5,552.17,453.44
2018,12,27,13,30,920.0,58.0,6.1,13.2,463.0,576.83,476.5
2018,12,27,13,45,907.5,57.0,6.05,13.15,439.5,594.81,493.75
2018,12,27,14,0,895.0,56.0,6.0,13.1,416.0,609.3,507.81
2018,12,27,14,15,877.5,54.5,5.9,12.9,386.0,616.65,515.95
2018,12,27,14,30,860.0,53.0,5.8,12.7,356.0,620.46,520.87
2018,12,27,14,45,833.5,51.0,5.65,12.5,320.5,614.41,517.26
2018,12,27,15,0,807.0,49.0,5.5,12.3,285.0,605.0,510.3
2018,12,27,15,15,769.0,46.0,5.5,12.3,246.0,588.99,496.97
2018,12,27,15,30,731.0,43.0,5.5,12.3,207.0,564.29,475.48
2018,12,27,15,45,670.0,39.0,4.95,11.35,166.0,520.23,436.85
2018,12,27,16,0,609.0,35.0,4.4,10.4,125.0,473.73,393.63
2018,12,27,16,15,504.0,29.5,4.3,9.9,87.5,394.82,317.13
2018,12,27,16,30,399.0,24.0,4.2,9.4,50.0,304.22,150.61
2018,12,27,16,45,217.5,14.0,4.1,8.95,26.5,147.68,0.0
2018,12,27,17,0,36.0,4.0,4.0,8.5,3.0,0.0,0.0
2018,12,27,17,15,18.0,2.0,3.9,8.25,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.85,5.8,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,4.9,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.45,3.9,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.5,3.55,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.45,3.2,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.3,2.55,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.3,2.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.3,2.35,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.25,2.3,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.15,2.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,12,28,7,15,38.0,4.5,2.25,2.85,5.0,0.0,0.0
2018,12,28,7,30,76.0,9.0,2.4,3.5,10.0,7.68,0.0
2018,12,28,7,45,223.5,20.0,2.55,4.1,39.0,16.58,0.0
2018,12,28,8,0,371.0,31.0,2.7,4.7,68.0,25.71,16.23
2018,12,28,8,15,505.0,35.0,2.8,5.25,110.5,31.3,22.48
2018,12,28,8,30,639.0,39.0,2.9,5.8,153.0,34.85,26.13
2018,12,28,8,45,709.5,41.0,3.0,6.35,196.5,36.55,27.88
2018,12,28,9,0,780.0,43.0,3.1,6.9,240.0,42.06,33.01
2018,12,28,9,15,774.5,50.5,3.25,7.5,271.0,44.28,35.02
2018,12,28,9,30,769.0,58.0,3.4,8.1,302.0,49.95,40.11
2018,12,28,9,45,828.5,54.0,3.5,8.7,342.0,52.27,42.08
2018,12,28,10,0,888.0,50.0,3.6,9.3,382.0,50.3,40.15
2018,12,28,10,15,902.5,51.5,3.6,9.7,409.5,51.9,41.47
2018,12,28,10,30,917.0,53.0,3.6,10.1,437.0,75.97,43.4
2018,12,28,10,45,926.5,53.5,3.6,10.5,457.5,127.62,67.54
2018,12,28,11,0,936.0,54.0,3.6,10.9,478.0,179.14,104.69
2018,12,28,11,15,941.0,54.5,3.65,11.15,491.5,229.47,147.85
2018,12,28,11,30,946.0,55.0,3.7,11.4,505.0,278.81,193.24
2018,12,28,11,45,947.5,55.5,3.75,11.65,511.0,325.95,237.93
2018,12,28,12,0,949.0,56.0,3.8,11.9,517.0,371.38,281.09
2018,12,28,12,15,944.5,58.0,3.75,12.0,515.5,414.13,321.6
2018,12,28,12,30,940.0,60.0,3.7,12.1,514.0,454.41,359.2
2018,12,28,12,45,932.0,61.5,3.7,12.25,505.0,490.02,392.21
2018,12,28,13,0,924.0,63.0,3.7,12.4,496.0,522.66,422.02
2018,12,28,13,15,917.5,61.5,3.6,12.4,479.5,549.81,446.87
2018,12,28,13,30,911.0,60.0,3.5,12.4,463.0,573.81,468.64
2018,12,28,13,45,900.5,59.0,3.45,12.4,440.0,592.87,486.17
2018,12,28,14,0,890.0,58.0,3.4,12.4,417.0,608.57,500.66
2018,12,28,14,15,873.5,56.5,3.2,12.2,387.5,616.61,508.7
2018,12,28,14,30,857.0,55.0,3.0,12.0,358.0,621.16,513.61
2018,12,28,14,45,832.0,52.5,2.8,11.8,323.0,615.57,510.13
2018,12,28,15,0,807.0,50.0,2.6,11.6,288.0,612.06,507.49
2018,12,28,15,15,769.5,46.5,2.6,11.6,248.5,590.3,490.31
2018,12,28,15,30,732.0,43.0,2.6,11.6,209.0,565.36,469.46
2018,12,28,15,45,671.0,39.5,1.95,9.8,168.0,521.97,432.67
2018,12,28,16,0,610.0,36.0,1.3,8.0,127.0,475.96,390.77
2018,12,28,16,15,506.5,30.0,1.3,7.5,89.0,397.45,317.5
2018,12,28,16,30,403.0,24.0,1.3,7.0,51.0,308.71,165.35
2018,12,28,16,45,219.5,14.0,1.3,6.5,27.0,149.16,0.0
2018,12,28,17,0,36.0,4.0,1.3,6.0,3.0,0.0,0.0
2018,12,28,17,15,18.0,2.0,1.3,5.9,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,29,7,15,67.0,5.5,0.85,4.0,6.5,0.0,0.0
2018,12,29,7,30,134.0,11.0,0.8,4.5,13.0,9.39,0.0
2018,12,29,7,45,195.5,21.5,0.8,4.95,35.0,17.93,0.0
2018,12,29,8,0,257.0,32.0,0.8,5.4,57.0,26.3,16.69
2018,12,29,8,15,400.5,38.5,0.85,6.0,99.5,31.31,22.47
2018,12,29,8,30,544.0,45.0,0.9,6.6,142.0,36.53,27.61
2018,12,29,8,45,638.5,45.0,1.0,7.15,186.0,39.57,30.6
2018,12,29,9,0,733.0,45.0,1.1,7.7,230.0,39.75,30.84
2018,12,29,9,15,764.0,48.0,1.2,8.3,267.0,42.15,33.01
2018,12,29,9,30,795.0,51.0,1.3,8.9,304.0,44.56,35.12
2018,12,29,9,45,815.5,54.0,1.4,9.5,336.5,52.13,41.86
2018,12,29,10,0,836.0,57.0,1.5,10.1,369.0,54.88,44.17
2018,12,29,10,15,850.0,58.5,1.6,10.55,395.5,56.4,45.39
2018,12,29,10,30,864.0,60.0,1.7,11.0,422.0,78.15,46.72
2018,12,29,10,45,873.5,61.0,1.75,11.45,442.5,127.68,69.53
2018,12,29,11,0,883.0,62.0,1.8,11.9,463.0,177.17,104.72
2018,12,29,11,15,888.5,63.0,1.9,12.25,476.5,225.66,145.64
2018,12,29,11,30,894.0,64.0,2.0,12.6,490.0,273.32,188.72
2018,12,29,11,45,896.5,64.5,2.15,12.9,496.0,318.64,231.02
2018,12,29,12,0,899.0,65.0,2.3,13.2,502.0,362.45,272.01
2018,12,29,12,15,895.5,66.0,2.35,13.35,500.5,402.8,309.78
2018,12,29,12,30,892.0,67.0,2.4,13.5,499.0,440.83,344.89
2018,12,29,12,45,885.0,67.0,2.4,13.6,489.5,473.83,375.23
2018,12,29,13,0,878.0,67.0,2.4,13.7,480.0,503.98,402.56
2018,12,29,13,15,869.5,66.5,2.4,13.7,464.0,529.91,426.12
2018,12,29,13,30,861.0,66.0,2.4,13.7,448.0,552.76,446.76
2018,12,29,13,45,848.0,65.0,2.35,13.65,425.0,569.37,462.05
2018,12,29,14,0,835.0,64.0,2.3,13.6,402.0,586.82,477.48
2018,12,29,14,15,816.0,62.5,2.15,13.4,373.5,592.97,483.75
2018,12,29,14,30,797.0,61.0,2.0,13.2,345.0,595.59,486.96
2018,12,29,14,45,742.5,62.0,1.8,13.0,306.0,574.7,471.16
2018,12,29,15,0,688.0,63.0,1.6,12.8,267.0,553.58,454.55
2018,12,29,15,15,619.0,60.5,1.6,12.8,225.0,512.34,422.31
2018,12,29,15,30,550.0,58.0,1.6,12.8,183.0,468.02,386.43
2018,12,29,15,45,475.0,52.0,1.2,11.65,145.0,413.08,340.55
2018,12,29,16,0,400.0,46.0,0.8,10.5,107.0,356.33,291.15
2018,12,29,16,15,307.0,35.0,0.8,10.35,73.0,282.21,224.16
2018,12,29,16,30,214.0,24.0,0.8,10.2,39.0,200.2,112.2
2018,12,29,16,45,122.0,14.0,0.8,10.05,21.0,88.35,0.0
2018,12,29,17,0,30.0,4.0,0.8,9.9,3.0,0.0,0.0
2018,12,29,17,15,15.0,2.0,0.75,9.85,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,30,7,15,12.0,3.5,1.2,6.2,3.5,0.0,0.0
2018,12,30,7,30,24.0,7.0,1.4,6.4,7.0,5.97,0.0
2018,12,30,7,45,70.0,21.5,1.55,6.6,27.0,16.89,0.0
2018,12,30,8,0,116.0,36.0,1.7,6.8,47.0,27.88,17.82
2018,12,30,8,15,173.5,48.5,1.75,6.9,74.5,37.37,27.73
2018,12,30,8,30,231.0,61.0,1.8,7.0,102.0,45.73,35.83
2018,12,30,8,45,272.0,73.0,1.8,7.1,133.0,54.13,43.8
2018,12,30,9,0,313.0,85.0,1.8,7.2,164.0,62.36,51.48
2018,12,30,9,15,483.0,80.0,1.75,7.4,223.0,61.35,50.61
2018,12,30,9,30,653.0,75.0,1.7,7.6,282.0,57.71,47.28
2018,12,30,9,45,733.5,69.5,1.65,7.85,325.0,58.39,47.81
2018,12,30,10,0,814.0,64.0,1.6,8.1,368.0,54.32,44.01
2018,12,30,10,15,833.5,65.0,1.4,8.5,396.0,54.94,44.45
2018,12,30,10,30,853.0,66.0,1.2,8.9,424.0,75.1,45.27
2018,12,30,10,45,868.0,66.0,1.0,9.3,445.5,129.99,72.43
2018,12,30,11,0,883.0,66.0,0.8,9.7,467.0,179.38,107.05
2018,12,30,11,15,822.5,80.5,0.9,10.2,462.5,222.96,146.53
2018,12,30,11,30,762.0,95.0,1.0,10.7,458.0,264.67,186.7
2018,12,30,11,45,819.5,83.5,1.1,11.2,478.5,310.5,226.56
2018,12,30,12,0,877.0,72.0,1.2,11.7,499.0,360.88,270.53
2018,12,30,12,15,891.0,69.5,1.5,12.05,502.5,403.81,310.09
2018,12,30,12,30,905.0,67.0,1.8,12.4,506.0,445.67,348.28
2018,12,30,12,45,898.0,67.5,2.1,12.7,497.0,479.77,380.01
2018,12,30,13,0,891.0,68.0,2.4,13.0,488.0,511.0,408.84
2018,12,30,13,15,882.5,67.0,2.4,13.15,471.5,536.95,432.26
2018,12,30,13,30,874.0,66.0,2.4,13.3,455.0,559.75,452.68
2018,12,30,13,45,860.5,65.0,2.45,13.4,432.0,576.51,468.26
2018,12,30,14,0,847.0,64.0,2.5,13.5,409.0,594.04,483.95
2018,12,30,14,15,827.5,63.0,2.4,13.4,380.0,600.81,490.82
2018,12,30,14,30,808.0,62.0,2.3,13.3,351.0,603.99,494.59
2018,12,30,14,45,780.0,60.0,2.2,13.2,316.5,596.98,490.1
2018,12,30,15,0,752.0,58.0,2.1,13.1,282.0,586.42,482.35
2018,12,30,15,15,712.0,54.0,2.1,13.1,243.5,562.19,463.54
2018,12,30,15,30,672.0,50.0,2.1,13.1,205.0,534.76,441.1
2018,12,30,15,45,570.5,48.0,1.6,11.7,161.5,472.25,389.13
2018,12,30,16,0,469.0,46.0,1.1,10.3,118.0,402.43,329.25
2018,12,30,16,15,324.5,36.0,1.15,9.9,78.5,294.97,236.02
2018,12,30,16,30,180.0,26.0,1.2,9.5,39.0,181.57,108.02
2018,12,30,16,45,101.5,14.5,1.25,9.05,21.0,76.06,0.0
2018,12,30,17,0,23.0,3.0,1.3,8.6,3.0,0.0,0.0
2018,12,30,17,15,11.5,1.5,1.3,8.5,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.25,5.85,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.35,5.2,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.25,4.75,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.85,4.55,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.35,4.65,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.7,4.6,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.0,4.3,0.0,0.0,0.0
2018,12,31,7,15,79.0,5.5,4.1,4.55,6.5,0.0,0.0
2018,12,31,7,30,158.0,11.0,4.2,4.8,13.0,9.39,0.0
2018,12,31,7,45,316.5,18.5,4.25,5.05,42.5,16.83,0.0
2018,12,31,8,0,475.0,26.0,4.3,5.3,72.0,23.57,14.24
2018,12,31,8,15,512.5,34.5,4.45,5.8,106.5,30.89,22.02
2018,12,31,8,30,550.0,43.0,4.6,6.3,141.0,34.91,26.09
2018,12,31,8,45,650.0,44.5,4.75,6.85,188.0,39.21,30.23
2018,12,31,9,0,750.0,46.0,4.9,7.4,235.0,40.71,31.69
2018,12,31,9,15,802.0,46.5,5.15,7.9,276.5,45.49,36.05
2018,12,31,9,30,854.0,47.0,5.4,8.4,318.0,46.86,37.23
2018,12,31,9,45,873.5,49.5,5.6,8.9,352.0,49.39,39.42
2018,12,31,10,0,893.0,52.0,5.8,9.4,386.0,51.85,41.51
2018,12,31,10,15,907.5,53.5,5.8,9.7,414.0,53.44,42.84
2018,12,31,10,30,922.0,55.0,5.8,10.0,442.0,74.3,43.91
2018,12,31,10,45,932.0,56.0,5.85,10.35,463.5,126.85,67.54
2018,12,31,11,0,942.0,57.0,5.9,10.7,485.0,179.37,105.07
2018,12,31,11,15,947.5,57.5,5.9,10.9,499.0,230.38,148.82
2018,12,31,11,30,953.0,58.0,5.9,11.1,513.0,280.45,195.18
2018,12,31,11,45,955.0,59.0,5.9,11.3,520.0,328.84,241.45
2018,12,31,12,0,957.0,60.0,5.9,11.5,527.0,375.59,286.35
2018,12,31,12,15,954.0,61.0,5.85,11.6,526.0,418.65,327.83
2018,12,31,12,30,951.0,62.0,5.8,11.7,525.0,459.31,366.5
2018,12,31,12,45,944.0,63.0,5.8,11.75,516.0,495.62,400.97
2018,12,31,13,0,937.0,64.0,5.8,11.8,507.0,528.98,432.25
2018,12,31,13,15,930.0,63.0,5.8,11.8,490.5,557.18,458.81
2018,12,31,13,30,923.0,62.0,5.8,11.8,474.0,582.19,482.24
2018,12,31,13,45,911.0,61.5,5.8,11.8,451.0,601.65,500.76
2018,12,31,14,0,899.0,61.0,5.8,11.8,428.0,617.66,516.11
2018,12,31,14,15,882.0,59.0,5.6,11.65,398.0,625.37,524.23
2018,12,31,14,30,865.0,57.0,5.4,11.5,368.0,629.48,529.06
2018,12,31,14,45,840.0,54.5,5.25,11.4,332.5,624.32,526.04
2018,12,31,15,0,815.0,52.0,5.1,11.3,297.0,621.13,523.84
2018,12,31,15,15,778.0,49.5,5.1,11.3,258.0,601.23,507.76
2018,12,31,15,30,741.0,47.0,5.1,11.3,219.0,578.0,487.79
2018,12,31,15,45,435.0,47.0,2.9,11.9,143.0,381.13,318.7
2018,12,31,16,0,129.0,47.0,0.7,12.5,67.0,158.86,128.65
2018,12,31,16,15,89.0,37.0,0.7,12.15,49.0,124.02,97.19
2018,12,31,16,30,49.0,27.0,0.7,11.8,31.0,74.97,43.52
2018,12,31,16,45,36.0,15.5,0.7,11.45,17.5,35.87,0.0
2018,12,31,17,0,23.0,4.0,0.7,11.1,4.0,0.0,0.0
2018,12,31,17,15,11.5,2.0,0.7,11.05,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
